Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.76100534005,1.53298657164,0.0,0.0,0.2750026812,1.6500160872,5.30838103815,5.28838103815,0.02
 01/01  02:00:00,5.25024878607,1.02223001766,0.0,0.0,0.2750026812,1.6500160872,3.55341027731,3.10033400827,0.453076269037
 01/01  03:00:00,5.50580629048,1.27778752208,0.0,0.0,0.2750026812,1.6500160872,2.82647817276,2.80647817276,0.02
 01/01  04:00:00,5.25024878607,1.02223001766,0.0,0.0,0.2750026812,1.6500160872,3.06009872813,2.60703543289,0.453063295249
 01/01  05:00:00,5.50580629048,1.27778752208,0.0,0.0,0.2750026812,1.6500160872,3.38482283821,2.93173640205,0.453086436159
 01/01  06:00:00,5.25024878607,1.02223001766,0.0,0.0,0.2750026812,1.6500160872,2.67535312128,2.65535312128,0.02
 01/01  07:00:00,5.76100534005,1.53298657164,0.0,0.0,0.2750026812,1.6500160872,3.57838714115,3.1252975376,0.453089603555
 01/01  08:00:00,3.20244783563,1.27742906723,0.0,0.0,0.2750026812,1.6500160872,3.5037335314,3.05065850976,0.453075021642
 01/01  09:00:00,3.45800534005,1.53298657164,0.0,0.0,0.2750026812,1.6500160872,4.0615761025,4.0415761025,0.02
 01/01  10:00:00,3.2194611056,1.2944423372,0.0,0.0,0.2750026812,1.6500160872,3.28132066511,2.82823428376,0.453086381351
 01/01  11:00:00,3.56008495987,1.63506619147,0.0,0.0,0.2750026812,1.6500160872,4.5864025686,4.13331604345,0.453086525155
 01/01  12:00:00,3.13439475575,1.20937598734,0.0,0.0,0.2750026812,1.6500160872,2.84730919376,2.82730919376,0.02
 01/01  13:00:00,3.5430716899,1.6180529215,0.0,0.0,0.2750026812,1.6500160872,3.20028585409,2.74719703298,0.453088821114
 01/01  14:00:00,3.28751418549,1.36249541708,0.0,0.0,0.2750026812,1.6500160872,3.32816581914,2.87510019176,0.453065627374
 01/01  15:00:00,3.5430716899,1.6180529215,0.0,0.0,0.2750026812,1.6500160872,2.90523805515,2.88523805515,0.02
 01/01  16:00:00,3.2194611056,1.2944423372,0.0,0.0,0.2750026812,1.6500160872,3.93840905027,3.48531866173,0.45309038854
 01/01  17:00:00,4.37879143645,1.68610600138,0.0,0.0,0.2750026812,1.6500160872,5.20214738149,4.74906267343,0.45308470806
 01/01  18:00:00,5.55648764555,1.32846887714,0.0,0.0,0.2750026812,1.6500160872,3.17173221607,3.15173221607,0.02
 01/01  19:00:00,5.93113803976,1.70311927136,0.0,0.0,0.2750026812,1.6500160872,4.22860552154,3.77553271294,0.453072808608
 01/01  20:00:00,5.57350091552,1.34548214711,0.0,0.0,0.2750026812,1.6500160872,3.89092311801,3.43783298045,0.453090137558
 01/01  21:00:00,5.91412476979,1.68610600138,0.0,0.0,0.2750026812,1.6500160872,3.81326671632,3.79326671632,0.02
 01/01  22:00:00,5.57350091552,1.34548214711,0.0,0.0,0.2750026812,1.6500160872,4.05204056922,3.59894402377,0.45309654545
 01/01  23:00:00,5.93113803976,1.70311927136,0.0,0.0,0.2750026812,1.6500160872,4.23961126706,4.21961126706,0.02
 01/01  24:00:00,5.59051418549,1.36249541708,0.0,0.0,0.2750026812,1.6500160872,4.55705712682,4.10397240829,0.453084718534
 01/02  01:00:00,6.48114340216,1.70311927136,0.0,0.0,0.2750026812,2.2000214496,4.94841617664,4.49532432152,0.45309185512
 01/02  02:00:00,6.14051954789,1.36249541708,0.0,0.0,0.2750026812,2.2000214496,4.34735968065,4.32735968065,0.02
 01/02  03:00:00,6.48114340216,1.70311927136,0.0,0.0,0.2750026812,2.2000214496,5.49605632625,5.04298668625,0.453069639996
 01/02  04:00:00,6.14051954789,1.36249541708,0.0,0.0,0.2750026812,2.2000214496,5.30187312266,4.84878581793,0.453087304729
 01/02  05:00:00,6.48114340216,1.70311927136,0.0,0.0,0.2750026812,2.2000214496,5.63276134232,5.61276134232,0.02
 01/02  06:00:00,6.41552222909,1.36249541708,0.0,0.0,0.5500053624,2.2000214496,5.71369218837,5.26060326307,0.453088925305
 01/02  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,35.1329569343,34.6798853086,0.453071625724
 01/02  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,33.7292912851,33.276189028,0.453102257104
 01/02  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,20.4247063378,19.9715579034,0.453148434405
 01/02  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.9421666874,14.4890076026,0.45315908485
 01/02  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,12.0529007501,11.5997452416,0.453155508473
 01/02  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.57426590111,9.12109761779,0.453168283318
 01/02  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,9.1251218707,8.67192639808,0.453195472623
 01/02  14:00:00,11.9451447465,2.04374312563,0.00130509767202,0.0,4.9500482616,4.9500482616,6.65776254137,6.20462453157,0.453138009808
 01/02  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.2953102226,4.84218003548,0.453130187124
 01/02  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.40931740944,3.9561782664,0.453139143042
 01/02  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.09789800835,4.21158988694,0.886308121405
 01/02  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,10.8310817424,10.8110817424,0.02
 01/02  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.4453425404,13.9922131609,0.453129379536
 01/02  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.6039506527,14.1508592949,0.453091357827
 01/02  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,15.0006060369,14.5474964524,0.453109584493
 01/02  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,15.2095979224,14.7565118364,0.453086085953
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077163608,0.0,0.453077163608
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071504852,0.0,0.453071504852
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065850977,0.0,0.453065850977
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060194991,0.0,0.453060194991
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306351575,0.0,0.45306351575
 01/03  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,21.4741358647,21.0210650637,0.453070801068
 01/03  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,20.6822201319,20.6622201319,0.02
 01/03  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,12.1721267538,11.7190069203,0.45311983343
 01/03  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.72307039375,8.26992136593,0.453149027827
 01/03  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.93684430842,6.48368370522,0.453160603199
 01/03  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.78249608305,4.89617794016,0.886318142891
 01/03  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,5.07045864823,4.61726671313,0.453191935101
 01/03  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.49193283992,2.03876360099,0.453169238929
 01/03  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.59388940286,1.14075910018,0.453130302686
 01/03  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.47465045645,1.0215222302,0.453128226251
 01/03  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.54241276091,1.08925705372,0.453155707182
 01/03  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.11753274684,4.66440381253,0.453128934309
 01/03  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.89653388633,7.44342669385,0.453107192473
 01/03  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.61844022347,8.16533663839,0.453103585081
 01/03  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.08087129842,8.6277902275,0.45308107092
 01/03  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,8.79135711869,8.77135711869,0.02
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308489238,0.0,0.45308489238
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077189393,0.0,0.453077189393
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071599083,0.0,0.453071599083
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066001168,0.0,0.453066001168
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060401213,0.0,0.453060401213
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067882791,0.0,0.453067882791
 01/04  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.3959506306,13.3759506306,0.02
 01/04  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.6893729683,13.2362720236,0.453100944713
 01/04  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.49387782083,4.04073774174,0.453140079095
 01/04  10:00:00,11.9450319341,2.04374312563,0.00119228530284,0.0,4.9500482616,4.9500482616,1.67882875223,1.22567167182,0.453157080412
 01/04  11:00:00,11.9459463058,2.04374312563,0.00210665696732,0.0,4.9500482616,4.9500482616,0.892446980053,0.439282558517,0.453164421537
 01/04  12:00:00,12.0285932303,2.04374312563,0.0847535814844,0.0,4.9500482616,4.9500482616,0.568944371755,0.115785339802,0.453159031952
 01/04  13:00:00,11.5496282686,2.04374312563,0.155793982147,0.0,4.9500482616,4.4000428992,1.03284247683,0.146493012044,0.886349464782
 01/04  14:00:00,12.1694087189,2.04374312563,0.225569070087,0.0,4.9500482616,4.9500482616,0.453131597198,0.0,0.453131597198
 01/04  15:00:00,12.1445308719,2.04374312563,0.200691223113,0.0,4.9500482616,4.9500482616,0.453143131287,0.0,0.453143131287
 01/04  16:00:00,12.0874187423,2.04374312563,0.143579093451,0.0,4.9500482616,4.9500482616,0.453142217207,0.0,0.453142217207
 01/04  17:00:00,12.3614223617,2.04374312563,0.0337493795265,0.0,4.9500482616,4.9500482616,0.456992324092,0.00383155567893,0.453160768413
 01/04  18:00:00,9.84890171409,2.04374312563,0.00210496445488,0.0,2.750026812,2.750026812,1.18467794247,0.731553699712,0.453124242753
 01/04  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.72793906211,2.27483050738,0.453108554734
 01/04  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.87431239146,3.421234508,0.453077883457
 01/04  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.80896835895,4.78896835895,0.02
 01/04  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.26031253764,5.8072209248,0.453091612845
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086881833,0.0,0.453086881833
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081267918,0.0,0.453081267918
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075737722,0.0,0.453075737722
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070196791,0.0,0.453070196791
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064652728,0.0,0.453064652728
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.8968477135,11.4437583848,0.453089328746
 01/05  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.5813184321,12.1282142633,0.453104168772
 01/05  09:00:00,11.9443965767,2.04374312563,0.000556927896069,0.0,4.9500482616,4.9500482616,3.19007491813,2.73692188088,0.453153037251
 01/05  10:00:00,11.945214324,2.04374312563,0.00137467512575,0.0,4.9500482616,4.9500482616,1.40640891289,0.953248514487,0.453160398401
 01/05  11:00:00,12.014078111,2.04374312563,0.0702384621432,0.0,4.9500482616,4.9500482616,0.7001038357,0.246947553031,0.453156282668
 01/05  12:00:00,12.1608280237,2.04374312563,0.216988374917,0.0,4.9500482616,4.9500482616,0.455022446492,0.00184124943197,0.45318119706
 01/05  13:00:00,11.6968985874,2.04374312563,0.303064300928,0.0,4.9500482616,4.4000428992,0.453170996275,0.0,0.453170996275
 01/05  14:00:00,12.3715740418,2.04374312563,0.427734392972,0.0,4.9500482616,4.9500482616,0.886332065082,0.0,0.886332065082
 01/05  15:00:00,12.3615096108,2.04374312563,0.417669961967,0.0,4.9500482616,4.9500482616,0.453133092966,0.0,0.453133092966
 01/05  16:00:00,12.343323195,2.04374312563,0.399483546147,0.0,4.9500482616,4.9500482616,0.453150963994,0.0,0.453150963994
 01/05  17:00:00,12.5469921606,2.04374312563,0.21931917841,0.0,4.9500482616,4.9500482616,0.453158475015,0.0,0.453158475015
 01/05  18:00:00,9.84839192106,2.04374312563,0.0015951714329,0.0,2.750026812,2.750026812,0.776735784115,0.323604843122,0.453130940992
 01/05  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.05172188972,1.59859874387,0.453123145843
 01/05  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.94872445718,2.92872445718,0.02
 01/05  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.5073427581,4.0542405455,0.453102212595
 01/05  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.8272524089,5.37419126049,0.453061148411
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059408891,0.0,0.453059408891
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089459673,0.0,0.453089459673
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083986556,0.0,0.453083986556
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307850618,0.0,0.45307850618
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073020378,0.0,0.453073020378
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.10770882508,8.65462320943,0.453085615648
 01/06  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.3572637035,10.9041558079,0.453107895573
 01/06  09:00:00,11.9440535085,2.04374312563,0.000213859706724,0.0,4.9500482616,4.9500482616,3.27398592842,2.82083441404,0.45315151438
 01/06  10:00:00,11.9440523916,2.04374312563,0.000212742809914,0.0,4.9500482616,4.9500482616,1.36558178295,0.912423420356,0.453158362593
 01/06  11:00:00,11.944780942,2.04374312563,0.000941293160837,0.0,4.9500482616,4.9500482616,0.758374696296,0.305222497447,0.45315219885
 01/06  12:00:00,12.0192041549,2.04374312563,0.075364506114,0.0,4.9500482616,4.9500482616,0.458866213178,0.00570560694778,0.45316060623
 01/06  13:00:00,11.5339401048,2.04374312563,0.140105818409,0.0,4.9500482616,4.4000428992,0.453182005721,0.0,0.453182005721
 01/06  14:00:00,12.0453252686,2.04374312563,0.101485619816,0.0,4.9500482616,4.9500482616,0.886310039151,0.0,0.886310039151
 01/06  15:00:00,12.0060316278,2.04374312563,0.0621919789778,0.0,4.9500482616,4.9500482616,0.453127255928,0.0,0.453127255928
 01/06  16:00:00,11.9539836304,2.04374312563,0.0101439815207,0.0,4.9500482616,4.9500482616,0.45312524121,0.0,0.45312524121
 01/06  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453160189314,0.0,0.453160189314
 01/06  18:00:00,9.84834521688,2.04374312563,0.0015484672464,0.0,2.750026812,2.750026812,1.53535786525,1.0822250991,0.453132766145
 01/06  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.92611492928,2.90611492928,0.02
 01/06  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.58910271556,4.13598180413,0.453120911429
 01/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.86810176959,5.41501508945,0.45308668014
 01/06  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.64399019184,6.19091400993,0.453076181916
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071420588,0.0,0.453071420588
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065961655,0.0,0.453065961655
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060521137,0.0,0.453060521137
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055080383,0.0,0.453055080383
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092122632,0.0,0.453092122632
 01/07  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,12.7897637933,12.3367002567,0.453063536565
 01/07  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,15.0189131457,14.9989131457,0.02
 01/07  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,10.7647843452,10.3116875709,0.453096774346
 01/07  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.78043120673,7.32730803077,0.453123175962
 01/07  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,5.15855459862,4.7054432445,0.453111354116
 01/07  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,3.4456279436,2.99249938453,0.45312855907
 01/07  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,3.89356313563,3.44044436228,0.453118773354
 01/07  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,3.43293552846,3.41293552846,0.02
 01/07  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,4.40243463284,3.94933020724,0.453104425602
 01/07  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.10384172844,4.65073510552,0.453106622919
 01/07  17:00:00,5.17760327096,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.73653319631,5.2834421601,0.45309103621
 01/07  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,7.06534149767,7.04534149767,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094411574,0.0,0.453094411574
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083880072,0.0,0.453083880072
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309256781,0.0,0.45309256781
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061829568,0.0,0.453061829568
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056299632,0.0,0.453056299632
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078839778,0.0,0.453078839778
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067501713,0.0,0.453067501713
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056137837,0.0,0.453056137837
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058692629,0.0,0.453058692629
 01/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080355979,0.0,0.453080355979
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088685121,0.0,0.453088685121
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308277772,0.0,0.45308277772
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078520494,0.0,0.453078520494
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093522768,0.0,0.453093522768
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086665277,0.0,0.453086665277
 01/08  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081199151,0.0,0.453081199151
 01/08  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081135528,0.0,0.453081135528
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068342382,0.0,0.453068342382
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066048007,0.0,0.453066048007
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057561023,0.0,0.453057561023
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084870182,0.0,0.453084870182
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307954483,0.0,0.45307954483
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074210014,0.0,0.453074210014
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072092592,0.0,0.453072092592
 01/09  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,14.0323696743,13.5792866969,0.453082977366
 01/09  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.5204487702,13.0673349107,0.453113859572
 01/09  09:00:00,11.9441232674,2.04374312563,0.000283618606107,0.0,4.9500482616,4.9500482616,4.12229708438,3.66915700574,0.453140078639
 01/09  10:00:00,11.9447011341,2.04374312563,0.000861485272232,0.0,4.9500482616,4.9500482616,1.99197972292,1.53883609998,0.453143622941
 01/09  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.34279960467,0.889640636918,0.453158967748
 01/09  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.01049421181,0.557372957695,0.453121254112
 01/09  13:00:00,11.3947931321,2.04374312563,0.000958845687914,0.0,4.9500482616,4.4000428992,1.41298618822,0.959842363593,0.453143824624
 01/09  14:00:00,11.9469065592,2.04374312563,0.0030669104045,0.0,4.9500482616,4.9500482616,0.961839372614,0.508675256898,0.453164115716
 01/09  15:00:00,11.9447670065,2.04374312563,0.000927357684483,0.0,4.9500482616,4.9500482616,0.882377075535,0.429218965112,0.453158110422
 01/09  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.942107081723,0.488957309336,0.453149772387
 01/09  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.66403223664,0.777707579845,0.886324656791
 01/09  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.13176834453,4.67863294344,0.453135401092
 01/09  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.18128579823,8.16128579823,0.02
 01/09  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.0238107245,9.57070300791,0.453107716619
 01/09  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.3948413712,10.9417394134,0.45310195788
 01/09  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,12.3144944493,11.8614104571,0.453083992168
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077378086,0.0,0.453077378086
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072076122,0.0,0.453072076122
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066783566,0.0,0.453066783566
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061489353,0.0,0.453061489353
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062947715,0.0,0.453062947715
 01/10  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.2193662368,16.7662945116,0.453071725184
 01/10  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.9276968628,17.9076968628,0.02
 01/10  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.52836178262,8.07524158822,0.4531201944
 01/10  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.34369391325,4.45738190948,0.886312003767
 01/10  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.75758766703,3.30443228635,0.453155380676
 01/10  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.67393427849,2.22077209989,0.4531621786
 01/10  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,2.88119798073,2.42802839582,0.453169584914
 01/10  14:00:00,11.9701738012,2.04374312563,0.0263341524183,0.0,4.9500482616,4.9500482616,1.59719088795,1.14400314858,0.453187739367
 01/10  15:00:00,12.0111492471,2.04374312563,0.0673095982562,0.0,4.9500482616,4.9500482616,1.07176827974,0.618611673855,0.453156605881
 01/10  16:00:00,11.9749401514,2.04374312563,0.0311005025752,0.0,4.9500482616,4.9500482616,0.925900704081,0.472771681309,0.453129022772
 01/10  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.11803944406,0.664875739573,0.453163704488
 01/10  18:00:00,9.84819560226,2.04374312563,0.0013988526314,0.0,2.750026812,2.750026812,3.89426980542,3.44111115242,0.453158652997
 01/10  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.42890074349,6.97578469941,0.453116044076
 01/10  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.90830031738,8.45519807123,0.453102246147
 01/10  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.87954580963,9.42644668454,0.45309912509
 01/10  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.6584371959,10.2053608255,0.453076370381
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067894586,0.0,0.453067894586
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062639176,0.0,0.453062639176
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057390441,0.0,0.453057390441
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087775073,0.0,0.453087775073
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309386802,0.0,0.45309386802
 01/11  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.4443280867,16.9912642778,0.45306380888
 01/11  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,19.5992614558,19.5792614558,0.02
 01/11  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,12.5017422031,12.0485943964,0.453147806687
 01/11  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,10.4612035726,10.0080684376,0.453135134964
 01/11  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.42206205868,8.96890259194,0.453159466737
 01/11  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.48648976946,8.60016824966,0.886321519804
 01/11  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,10.1525690463,9.69937201209,0.453197034202
 01/11  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.50464349293,8.05150289205,0.45314060088
 01/11  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.40768254695,7.95457111764,0.453111429307
 01/11  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.49631869368,8.04320767692,0.45311101676
 01/11  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.84563625835,8.39246594545,0.453170312908
 01/11  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,13.313735791,12.8606120671,0.453123723913
 01/11  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.4487458892,14.9956462623,0.453099626901
 01/11  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,16.3328723594,15.8797935007,0.453078858705
 01/11  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,17.1781343401,16.7250338236,0.45310051647
 01/11  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,17.2064428365,17.1864428365,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091884953,0.0,0.453091884953
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061468807,0.0,0.453061468807
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056262317,0.0,0.453056262317
 01/12  03:00:00,5.1773363166,0.399312185799,0.0,0.0,0.2750026812,2.2000214496,0.497987547574,0.0449008161886,0.453086731385
 01/12  04:00:00,5.70897132859,0.930947197786,0.0,0.0,0.2750026812,2.2000214496,0.668223730444,0.648223730444,0.02
 01/12  05:00:00,5.99569945561,1.21767532481,0.0,0.0,0.2750026812,2.2000214496,1.67556257528,1.22248101689,0.453081558394
 01/12  06:00:00,6.13536902694,1.08234221493,0.0,0.0,0.5500053624,2.2000214496,2.31022891655,1.85713731384,0.453091602712
 01/12  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,25.2552492435,25.2352492435,0.02
 01/12  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,28.1683244293,27.7152525947,0.453071834582
 01/12  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,17.9178611483,17.4647155185,0.453145629807
 01/12  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.2458891376,13.7927455268,0.453143610837
 01/12  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,11.796358791,11.3432113486,0.453147442459
 01/12  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.34597959728,8.45963079784,0.886348799438
 01/12  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,8.53674252265,8.08356202397,0.453180498685
 01/12  14:00:00,11.9441799457,2.04374312563,0.00034029691591,0.0,4.9500482616,4.9500482616,6.97270417605,6.51953351338,0.453170662665
 01/12  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.13962593534,6.68649927392,0.453126661418
 01/12  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.38238529432,7.92924320204,0.453142092284
 01/12  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.13281549955,8.67965347733,0.45316202222
 01/12  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,13.475516831,13.0223799272,0.453136903815
 01/12  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.3780494476,14.9249428928,0.453106554858
 01/12  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.8977956946,15.4447136334,0.453082061288
 01/12  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,17.3266262865,16.8735196033,0.453106683147
 01/12  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,18.036075821,18.016075821,0.02
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089474645,0.0,0.453089474645
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058271436,0.0,0.453058271436
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088747697,0.0,0.453088747697
 01/13  03:00:00,5.01052231208,0.232498181274,0.0,0.0,0.2750026812,2.2000214496,0.47372004165,0.0206364157469,0.453083625903
 01/13  04:00:00,5.46691435402,0.688269360763,0.000620862450275,0.0,0.2750026812,2.2000214496,0.17655414532,0.15655414532,0.02
 01/13  05:00:00,5.72408004393,0.946055913122,0.0,0.0,0.2750026812,2.2000214496,1.09497129184,0.641892821621,0.453078470218
 01/13  06:00:00,6.0151446324,0.962117820393,0.0,0.0,0.5500053624,2.2000214496,1.18846045136,0.735370039332,0.453090412032
 01/13  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,24.4560718743,24.4360718743,0.02
 01/13  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,24.6998378696,24.2467532442,0.453084625392
 01/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,12.6587995942,12.2056441054,0.453155488793
 01/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.61670521475,7.16354828806,0.453156926693
 01/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.69180878876,5.23865467717,0.45315411159
 01/13  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.86964350138,4.4164687448,0.453174756578
 01/13  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,5.55210722653,4.66572072214,0.88638650439
 01/13  14:00:00,11.9464145011,2.04374312563,0.00257485223725,0.0,4.9500482616,4.9500482616,3.31878900571,2.86565740069,0.453131605021
 01/13  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.50181931109,2.04867393532,0.453145375772
 01/13  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.35640702259,1.90326047863,0.45314654396
 01/13  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.6719302108,2.21876259393,0.453167616872
 01/13  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,7.81613075604,7.36299802766,0.453132728385
 01/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.789006517,10.3358881259,0.45311839115
 01/13  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.7804475893,11.3273589674,0.453088621807
 01/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.4938290063,11.4738290063,0.02
 01/13  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,12.0949364493,11.6418330015,0.453103447783
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063485446,0.0,0.453063485446
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058204036,0.0,0.453058204036
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088731332,0.0,0.453088731332
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083626202,0.0,0.453083626202
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078515208,0.0,0.453078515208
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,20.3507888992,19.8976965332,0.453092366004
 01/14  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,20.4206468035,19.9675542505,0.453092553015
 01/14  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,13.8611645196,13.4080561923,0.453108327333
 01/14  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.98281021216,9.52968887794,0.453121334224
 01/14  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.90886428032,7.88886428032,0.02
 01/14  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.23622930698,6.78310420655,0.453125100429
 01/14  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,7.72298162521,7.26987232542,0.453109299796
 01/14  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,7.098357064,6.64524384162,0.453113222372
 01/14  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.95338956076,5.50028220005,0.453107360714
 01/14  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.0873573723,5.0673573723,0.02
 01/14  17:00:00,5.17760327096,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,6.64871944826,6.19560913894,0.453110309324
 01/14  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,10.2153300108,9.76223562996,0.453094380846
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081825807,0.0,0.453081825807
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088951259,0.0,0.453088951259
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066175269,0.0,0.453066175269
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059565232,0.0,0.453059565232
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084961096,0.0,0.453084961096
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073885072,0.0,0.453073885072
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062780642,0.0,0.453062780642
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306079174,0.0,0.45306079174
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087502055,0.0,0.453087502055
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309017231,0.0,0.45309017231
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084848394,0.0,0.453084848394
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087866208,0.0,0.453087866208
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065979048,0.0,0.453065979048
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077022533,0.0,0.453077022533
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078495173,0.0,0.453078495173
 01/15  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079058985,0.0,0.453079058985
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079293415,0.0,0.453079293415
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085769158,0.0,0.453085769158
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068158093,0.0,0.453068158093
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056668066,0.0,0.453056668066
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080516442,0.0,0.453080516442
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069458321,0.0,0.453069458321
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305837477,0.0,0.45305837477
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062591022,0.0,0.453062591022
 01/16  07:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.0532055022726,0.0332055022726,0.02
 01/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084823715,0.0,0.453084823715
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085857958,0.0,0.453085857958
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089647169,0.0,0.453089647169
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081233038,0.0,0.453081233038
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094796034,0.0,0.453094796034
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075765649,0.0,0.453075765649
 01/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080184868,0.0,0.453080184868
 01/16  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087136419,0.0,0.453087136419
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307540788,0.0,0.45307540788
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069851763,0.0,0.453069851763
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063969268,0.0,0.453063969268
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305514984,0.0,0.45305514984
 01/17  02:00:00,4.96504786644,0.187023735638,0.0,0.0,0.2750026812,2.2000214496,0.493940728559,0.0408532948379,0.453087433721
 01/17  03:00:00,5.06275480831,0.283878534995,0.000852142513176,0.0,0.2750026812,2.2000214496,0.0946279146693,0.0746279146693,0.02
 01/17  04:00:00,5.35403586533,0.574442933065,0.00156880146581,0.0,0.2750026812,2.2000214496,0.64414406072,0.191061705294,0.453082355426
 01/17  05:00:00,5.39313566437,0.613231515626,0.00188001794087,0.0,0.2750026812,2.2000214496,0.65623905629,0.203163032726,0.453076023564
 01/17  06:00:00,5.83113922975,0.776702588613,0.00140982913799,0.0,0.5500053624,2.2000214496,0.360869146512,0.340869146512,0.02
 01/17  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,23.1673387141,22.7142493429,0.45308937122
 01/17  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,21.8663413195,21.4132267194,0.453114600112
 01/17  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,10.2738866559,9.82073281827,0.453153837607
 01/17  10:00:00,11.9440010413,2.04374312563,0.000161392455614,0.0,4.9500482616,4.9500482616,5.44027447978,4.98712080609,0.453153673696
 01/17  11:00:00,11.9449701097,2.04374312563,0.00113046084911,0.0,4.9500482616,4.9500482616,3.31594251906,2.86278640099,0.453156118069
 01/17  12:00:00,11.9518508911,2.04374312563,0.00801124229155,0.0,4.9500482616,4.9500482616,1.79903481121,1.34585793053,0.453176880674
 01/17  13:00:00,11.4709569075,2.04374312563,0.0771226210792,0.0,4.9500482616,4.4000428992,1.47934729343,1.02614570591,0.453201587521
 01/17  14:00:00,12.1442169678,2.04374312563,0.200377318928,0.0,4.9500482616,4.9500482616,1.12053888214,0.234182577005,0.886356305138
 01/17  15:00:00,12.1617271776,2.04374312563,0.217887528727,0.0,4.9500482616,4.9500482616,0.453153755285,0.0,0.453153755285
 01/17  16:00:00,12.1078774846,2.04374312563,0.164037835753,0.0,4.9500482616,4.9500482616,0.453135120999,0.0,0.453135120999
 01/17  17:00:00,11.975329471,2.04374312563,0.0314898221704,0.0,4.9500482616,4.9500482616,0.469140568883,0.0159756198999,0.453164948983
 01/17  18:00:00,9.84887134142,2.04374312563,0.00207459179338,0.0,2.750026812,2.750026812,2.0440001482,1.59087284374,0.453127304461
 01/17  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.53613497455,4.08302375529,0.453111219262
 01/17  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.33288352554,5.31288352554,0.02
 01/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.50505215872,6.05197621963,0.453075939089
 01/17  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.24707458143,6.79400068739,0.453073894038
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307149879,0.0,0.45307149879
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066508226,0.0,0.453066508226
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061536523,0.0,0.453061536523
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056564936,0.0,0.453056564936
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090578123,0.0,0.453090578123
 01/18  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.3903014802,10.937236532,0.453064948156
 01/18  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.9321687785,12.4790558832,0.453112895245
 01/18  09:00:00,11.9440141464,2.04374312563,0.000174497609641,0.0,4.9500482616,4.9500482616,3.8495959747,3.39644396317,0.453152011536
 01/18  10:00:00,11.9450052874,2.04374312563,0.00116563861241,0.0,4.9500482616,4.9500482616,1.74783347743,1.29468058978,0.453152887649
 01/18  11:00:00,11.9598062817,2.04374312563,0.0159666328479,0.0,4.9500482616,4.9500482616,1.00377151821,0.55061571422,0.453155803987
 01/18  12:00:00,12.075525984,2.04374312563,0.131686335217,0.0,4.9500482616,4.9500482616,0.70327958013,0.250105132811,0.453174447319
 01/18  13:00:00,11.5797558763,2.04374312563,0.185921589917,0.0,4.9500482616,4.4000428992,0.765735615883,0.31255919677,0.453176419112
 01/18  14:00:00,12.2161583318,2.04374312563,0.272318682928,0.0,4.9500482616,4.9500482616,0.886290378742,0.0,0.886290378742
 01/18  15:00:00,12.2225842733,2.04374312563,0.278744624429,0.0,4.9500482616,4.9500482616,0.453149624893,0.0,0.453149624893
 01/18  16:00:00,12.1840152667,2.04374312563,0.240175617838,0.0,4.9500482616,4.9500482616,0.45314977225,0.0,0.45314977225
 01/18  17:00:00,12.1039780055,2.04374312563,0.160138356683,0.0,4.9500482616,4.9500482616,0.453168488326,0.0,0.453168488326
