Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  18:00:00,9.84864134331,2.04374312563,0.00184459368096,0.0,2.750026812,2.750026812,0.829954259889,0.37682420053,0.453130059358
 01/18  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.94121634827,1.48809561767,0.453120730593
 01/18  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.48263092892,2.46263092892,0.02
 01/18  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.879267259,4.42616704958,0.453100209422
 01/18  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.6579200073,6.20482907525,0.453090932049
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085116271,0.0,0.453085116271
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080174903,0.0,0.453080174903
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075241974,0.0,0.453075241974
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307030585,0.0,0.45307030585
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068622914,0.0,0.453068622914
 01/19  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.47619585523,8.02311571722,0.453080138007
 01/19  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.51125295835,9.05813893482,0.453114023531
 01/19  09:00:00,11.9465638689,2.04374312563,0.00272422009059,0.0,4.9500482616,4.9500482616,1.97537495948,1.52221924138,0.453155718107
 01/19  10:00:00,11.9454896053,2.04374312563,0.0016499564257,0.0,4.9500482616,4.9500482616,0.768217396627,0.315062715019,0.453154681607
 01/19  11:00:00,12.0728269077,2.04374312563,0.128987258849,0.0,4.9500482616,4.9500482616,0.453164323786,0.0,0.453164323786
 01/19  12:00:00,12.1474624736,2.04374312563,0.203622824766,0.0,4.9500482616,4.9500482616,0.453162973691,0.0,0.453162973691
 01/19  13:00:00,11.4733372077,2.04374312563,0.0795029213135,0.0,4.9500482616,4.4000428992,0.495407453527,0.0422155163793,0.453191937148
 01/19  14:00:00,11.9782724677,2.04374312563,0.0344328188485,0.0,4.9500482616,4.9500482616,0.453177430451,0.0,0.453177430451
 01/19  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.26461117133,0.378272445236,0.886338726092
 01/19  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.18857819034,0.735430647402,0.453147542936
 01/19  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.66222212368,1.2090530517,0.453169071984
 01/19  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.84434703442,5.39122534125,0.453121693163
 01/19  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.26328571992,8.24328571992,0.02
 01/19  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.87798460015,9.42487676294,0.453107837207
 01/19  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.1089514082,10.6558725339,0.453078874278
 01/19  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.9533637224,11.5002941328,0.45306958954
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065444956,0.0,0.453065444956
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060525153,0.0,0.453060525153
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305561865,0.0,0.45305561865
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086402559,0.0,0.453086402559
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088461548,0.0,0.453088461548
 01/20  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,19.3133722002,18.8603116463,0.453060553968
 01/20  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,22.7043261045,22.2512336616,0.45309244282
 01/20  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,15.1109086725,14.6577590729,0.453149599551
 01/20  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,12.488160734,12.0350142305,0.453146503544
 01/20  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,10.4435534571,9.99039910455,0.453154352549
 01/20  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.09722016993,7.64404278726,0.453177382674
 01/20  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,7.30458190104,6.85139692322,0.453184977821
 01/20  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.80714921812,4.35396694589,0.453182272224
 01/20  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.15365599948,3.70050278138,0.453153218101
 01/20  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.7899434591,3.33679843783,0.453145021271
 01/20  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.38096531505,4.49464005305,0.886325261993
 01/20  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,10.6472255044,10.1941854974,0.453040007002
 01/20  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.7607920466,12.7407920466,0.02
 01/20  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.7729695231,13.3198797054,0.453089817687
 01/20  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,14.8544026487,14.4012967501,0.45310589861
 01/20  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,15.6379563676,15.1848665264,0.453089841182
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083598934,0.0,0.453083598934
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078722267,0.0,0.453078722267
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073849557,0.0,0.453073849557
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068974159,0.0,0.453068974159
 01/21  05:00:00,4.42507129865,0.197052530251,0.0,0.0,0.2750026812,1.6500160872,0.0401807136054,0.0201807136054,0.02
 01/21  06:00:00,5.04904279494,0.818834102711,0.00218992382392,0.0,0.2750026812,1.6500160872,0.679389401015,0.226318383947,0.453071017068
 01/21  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,22.4977937842,22.0447134549,0.453080329213
 01/21  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,23.5326646744,23.5126646744,0.02
 01/21  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,20.0005440204,19.5474422392,0.453101781286
 01/21  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,18.3672615947,17.9141471001,0.453114494617
 01/21  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,17.2753424638,16.8222359457,0.453106518127
 01/21  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,15.6716796633,15.2185651824,0.453114480858
 01/21  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,16.0329769267,15.5798701354,0.453106791208
 01/21  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,15.0446213037,15.0246213037,0.02
 01/21  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,14.9633605484,14.5102693967,0.453091151642
 01/21  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,14.6786379707,14.2255418294,0.453096141323
 01/21  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,15.4598872855,15.0067824374,0.453104848099
 01/21  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,16.4863572147,16.4663572147,0.02
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095108352,0.0,0.453095108352
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077881348,0.0,0.453077881348
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087404073,0.0,0.453087404073
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057356474,0.0,0.453057356474
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  01:00:00,4.56094064275,0.331892300616,0.00102957373286,0.0,0.2750026812,1.6500160872,0.490288552403,0.0372015875923,0.453086964811
 01/22  02:00:00,5.14227149864,0.914252730234,0.0,0.0,0.2750026812,1.6500160872,0.779823611887,0.326734511249,0.453089100638
 01/22  03:00:00,5.32880189477,1.10078312636,0.0,0.0,0.2750026812,1.6500160872,0.922629213243,0.902629213243,0.02
 01/22  04:00:00,5.37604516009,1.14802639168,0.0,0.0,0.2750026812,1.6500160872,1.79634676385,1.34326331217,0.453083451679
 01/22  05:00:00,5.38000991646,1.15199114806,0.0,0.0,0.2750026812,1.6500160872,2.40868751932,1.955605843,0.453081676324
 01/22  06:00:00,5.37604516009,1.14802639168,0.0,0.0,0.2750026812,1.6500160872,2.22669599646,2.20669599646,0.02
 01/22  07:00:00,5.38000991646,1.15199114806,0.0,0.0,0.2750026812,1.6500160872,3.2004463686,2.74736210351,0.453084265091
 01/22  08:00:00,2.94167680659,1.01665803818,0.0,0.0,0.2750026812,1.6500160872,2.02507260026,1.57199224774,0.453080352518
 01/22  09:00:00,2.57382442038,0.648805651977,0.0,0.0,0.2750026812,1.6500160872,0.914240622233,0.894240622233,0.02
 01/22  10:00:00,2.44406328999,0.519044521582,0.0,0.0,0.2750026812,1.6500160872,0.840273593213,0.387189555081,0.453084038132
 01/22  11:00:00,2.5407966899,0.615095709386,0.000682212111218,0.0,0.2750026812,1.6500160872,0.79245162775,0.339366265181,0.453085362569
 01/22  12:00:00,2.2002428043,0.275224035892,0.0,0.0,0.2750026812,1.6500160872,0.132709152734,0.112709152734,0.02
 01/22  13:00:00,2.08087188144,0.155853113032,0.0,0.0,0.2750026812,1.6500160872,0.526924403467,0.0738457744896,0.453078628977
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073815087,0.0,0.453073815087
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082753206,0.0,0.453082753206
 01/22  17:00:00,2.00814042869,0.0831216602837,0.0,0.0,0.2750026812,1.6500160872,0.515356988113,0.0622737440166,0.453083244096
 01/22  18:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.216999212147,0.196999212147,0.02
 01/22  19:00:00,4.7381666794,0.508758756315,0.00138915468443,0.0,0.2750026812,1.6500160872,0.827746514415,0.374662904621,0.453083609794
 01/22  20:00:00,4.77657515745,0.547547338876,0.00100905016558,0.0,0.2750026812,1.6500160872,0.778635693977,0.325550955146,0.453084738831
 01/22  21:00:00,5.13962786746,0.909806650546,0.00180244850981,0.0,0.2750026812,1.6500160872,0.468017375764,0.448017375764,0.02
 01/22  22:00:00,4.98799667499,0.759307933522,0.000669973066118,0.0,0.2750026812,1.6500160872,1.043862002,0.590772378884,0.453089623121
 01/22  23:00:00,5.20524530413,0.977226535728,0.0,0.0,0.2750026812,1.6500160872,1.15429922644,0.701218859332,0.453080367107
 01/22  24:00:00,5.00979999699,0.781781228583,0.0,0.0,0.2750026812,1.6500160872,0.833638510009,0.813638510009,0.02
 01/23  01:00:00,5.75525066653,0.977226535728,0.0,0.0,0.2750026812,2.2000214496,1.22092151896,0.767830121846,0.453091397111
 01/23  02:00:00,5.55980535939,0.781781228583,0.0,0.0,0.2750026812,2.2000214496,0.852034557361,0.832034557361,0.02
 01/23  03:00:00,5.75525066653,0.977226535728,0.0,0.0,0.2750026812,2.2000214496,1.41470432895,0.961619754243,0.453084574708
 01/23  04:00:00,5.55980535939,0.781781228583,0.0,0.0,0.2750026812,2.2000214496,1.46495373457,1.01187232904,0.453081405534
 01/23  05:00:00,5.89551246016,1.11748832936,0.0,0.0,0.2750026812,2.2000214496,1.36174938963,1.34174938963,0.02
 01/23  06:00:00,6.09028487898,1.03725806698,0.0,0.0,0.5500053624,2.2000214496,1.69216583805,1.23907700546,0.453088832593
 01/23  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,26.9978385345,26.5447486525,0.453089881976
 01/23  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,26.2699192064,25.8168428885,0.453076317901
 01/23  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,16.5644559205,16.1113038214,0.453152099144
 01/23  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,11.2029063834,10.7497520177,0.453154365668
 01/23  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.76863527336,6.31547706069,0.453158212668
 01/23  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.61947694591,4.16630022435,0.453176721551
 01/23  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,4.38773916242,3.93454541234,0.453193750081
 01/23  14:00:00,11.9449942762,2.04374312563,0.00115462732158,0.0,4.9500482616,4.9500482616,2.80126629148,1.91493690808,0.886329383397
 01/23  15:00:00,11.9465902354,2.04374312563,0.00275058653693,0.0,4.9500482616,4.9500482616,1.49720723745,1.04405405118,0.453153186263
 01/23  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.25594131614,0.802801489925,0.453139826215
 01/23  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.54979334251,1.09662349901,0.453169843499
 01/23  18:00:00,9.84714961273,2.04374312563,0.000352863099503,0.0,2.750026812,2.750026812,4.60647424741,4.15335245975,0.453121787657
 01/23  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.69731271319,7.24420364409,0.453109069102
 01/23  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.81125332005,8.79125332005,0.02
 01/23  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.3206091,9.86751170734,0.453097392611
 01/23  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.9223362615,10.4692492523,0.453087009189
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082849825,0.0,0.453082849825
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078049997,0.0,0.453078049997
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073256588,0.0,0.453073256588
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068460786,0.0,0.453068460786
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066929543,0.0,0.453066929543
 01/24  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,16.7561714213,16.303092754,0.45307866733
 01/24  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.1627973368,16.7096843758,0.453112961005
 01/24  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.09130602127,5.63815353442,0.453152486855
 01/24  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.49036037387,2.03720523794,0.453155135929
 01/24  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.82969579335,1.37654086333,0.453154930022
 01/24  12:00:00,11.9444351331,2.04374312563,0.000595484290877,0.0,4.9500482616,4.9500482616,1.32856524506,0.875388560519,0.453176684536
 01/24  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.32988798701,0.876731738568,0.453156248444
 01/24  14:00:00,11.9506846304,2.04374312563,0.00684498155117,0.0,4.9500482616,4.9500482616,1.1936614384,0.307355252402,0.886306185999
 01/24  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.570652499577,0.117510024429,0.453142475148
 01/24  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.456723230245,0.00357986007212,0.453143370172
 01/24  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.464623977867,0.0114481519901,0.453175825877
 01/24  18:00:00,9.84795330035,2.04374312563,0.00115655072035,0.0,2.750026812,2.750026812,1.71609053809,1.26296181293,0.45312872516
 01/24  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.97939237203,2.95939237203,0.02
 01/24  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.37701649852,4.92389741834,0.453119080179
 01/24  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.49822372512,6.04511334884,0.453110376282
 01/24  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.00886791392,6.55579055904,0.453077354877
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073301136,0.0,0.453073301136
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306851926,0.0,0.45306851926
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306374563,0.0,0.45306374563
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058971971,0.0,0.453058971971
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305744346,0.0,0.45305744346
 01/25  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.9237931,11.4707238613,0.453069238677
 01/25  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.2778096458,11.8247067025,0.453102943339
 01/25  09:00:00,11.9440264681,2.04374312563,0.000186819281924,0.0,4.9500482616,4.9500482616,3.15122290987,2.69806826895,0.453154640917
 01/25  10:00:00,11.9450304614,2.04374312563,0.00119081255515,0.0,4.9500482616,4.9500482616,1.5716699584,1.11851215204,0.453157806355
 01/25  11:00:00,11.9453667958,2.04374312563,0.0015271469261,0.0,4.9500482616,4.9500482616,0.971865721764,0.518709852459,0.453155869305
 01/25  12:00:00,12.0303938502,2.04374312563,0.0865542014035,0.0,4.9500482616,4.9500482616,0.664870235195,0.211703056022,0.453167179173
 01/25  13:00:00,11.4955575084,2.04374312563,0.101723221951,0.0,4.9500482616,4.4000428992,0.760849229819,0.307663540706,0.453185689112
 01/25  14:00:00,12.107771479,2.04374312563,0.163931830202,0.0,4.9500482616,4.9500482616,0.453170841856,0.0,0.453170841856
 01/25  15:00:00,12.1107113529,2.04374312563,0.166871704037,0.0,4.9500482616,4.9500482616,0.886311747644,0.0,0.886311747644
 01/25  16:00:00,12.0287046747,2.04374312563,0.084865025824,0.0,4.9500482616,4.9500482616,0.453144561667,0.0,0.453144561667
 01/25  17:00:00,11.955653783,2.04374312563,0.011814134205,0.0,4.9500482616,4.9500482616,0.453167161217,0.0,0.453167161217
 01/25  18:00:00,9.84859536846,2.04374312563,0.00179861883065,0.0,2.750026812,2.750026812,1.2648119338,0.811673799695,0.453138134109
 01/25  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.48443857825,2.46443857825,0.02
 01/25  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.48682656562,4.03371580532,0.453110760304
 01/25  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.72827771691,5.27517558069,0.453102136224
 01/25  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.11034309021,5.657273691,0.453069399212
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306543645,0.0,0.45306543645
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060675506,0.0,0.453060675506
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055924175,0.0,0.453055924175
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086878825,0.0,0.453086878825
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308913071,0.0,0.45308913071
 01/26  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.63119562122,8.17813419328,0.453061427941
 01/26  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.4478508455,9.99475699586,0.453093849593
 01/26  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.86665835539,2.41350639454,0.453151960845
 01/26  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.68417396338,1.2310243687,0.453149594687
 01/26  11:00:00,11.9449342711,2.04374312563,0.00109462223697,0.0,4.9500482616,4.9500482616,1.08439672166,0.63123837483,0.453158346831
 01/26  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.70252415901,0.249342298737,0.453181860273
 01/26  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.749184467099,0.29599352948,0.453190937619
 01/26  14:00:00,11.9503278228,2.04374312563,0.00648817400146,0.0,4.9500482616,4.9500482616,0.453163406149,0.0,0.453163406149
 01/26  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.800662575293,0.0,0.800662575293
 01/26  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.538676703456,0.0,0.538676703456
 01/26  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.52991725729,0.0767574837219,0.453159773568
 01/26  18:00:00,9.4629634163,2.04374312563,0.0,0.0,2.750026812,2.750026812,2.0775266867,1.62441432936,0.453112357338
 01/26  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.93880027045,3.91880027045,0.02
 01/26  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.24205267419,4.78895236345,0.453100310745
 01/26  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.00405438225,5.55098258472,0.453071797526
 01/26  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.43927906504,5.98621607684,0.453062988199
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059102778,0.0,0.453059102778
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090041524,0.0,0.453090041524
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085323998,0.0,0.453085323998
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080601203,0.0,0.453080601203
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082842317,0.0,0.453082842317
 01/27  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.3008860614,10.8477937081,0.453092353289
 01/27  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.3683335879,12.9152461143,0.453087473576
 01/27  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.38820695003,5.93505119987,0.453155750167
 01/27  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.15529597646,2.70213203711,0.453163939346
 01/27  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.05794000656,1.60483049669,0.453109509873
 01/27  12:00:00,11.9441669253,2.04374312563,0.000327276492356,0.0,4.9500482616,4.9500482616,1.78906429214,1.33588861166,0.453175680479
 01/27  13:00:00,11.3947020963,2.04374312563,0.000867809831947,0.0,4.9500482616,4.4000428992,1.92610055541,1.47290540605,0.45319514936
 01/27  14:00:00,11.9453680538,2.04374312563,0.00152840492495,0.0,4.9500482616,4.9500482616,0.941719248588,0.488536053624,0.453183194964
 01/27  15:00:00,11.9463973735,2.04374312563,0.00255772471106,0.0,4.9500482616,4.9500482616,0.748896475672,0.295741443434,0.453155032238
 01/27  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.6712561346,0.218106268987,0.453149865613
 01/27  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.20109966392,0.314767442746,0.886332221174
 01/27  18:00:00,9.46421599283,2.04374312563,0.00125257653028,0.0,2.750026812,2.750026812,2.91506857463,2.46193438208,0.453134192552
 01/27  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.13049391563,5.11049391563,0.02
 01/27  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.29291206343,5.8398169853,0.453095078131
 01/27  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.16166783398,6.70855616675,0.453111667228
 01/27  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.6093260384,7.15623022316,0.453095815238
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089694367,0.0,0.453089694367
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308498981,0.0,0.45308498981
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308028493,0.0,0.45308028493
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075576096,0.0,0.453075576096
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077813444,0.0,0.453077813444
 01/28  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.0839207093,12.6308333341,0.45308737515
 01/28  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.7203642786,13.7003642786,0.02
 01/28  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.13268024371,8.67957081447,0.453109429241
 01/28  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,6.10472534016,5.651602076,0.453123264163
 01/28  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,5.15480996106,4.70169420844,0.453115752616
 01/28  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,4.18084859512,3.72772425684,0.453124338277
 01/28  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,4.44038225961,3.98726434829,0.453117911324
 01/28  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,3.66780371555,3.64780371555,0.02
 01/28  15:00:00,4.79432420569,2.04374312563,0.000554268059596,0.0,0.8250080436,1.9250187684,2.9558548697,2.50275355606,0.453101313642
 01/28  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,2.36532708025,1.91221842824,0.453108652009
 01/28  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,2.68368960727,2.23058395621,0.45310565106
 01/28  18:00:00,5.8879285607,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,4.25610635044,4.23610635044,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091005205,0.0,0.453091005205
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090556283,0.0,0.453090556283
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059393314,0.0,0.453059393314
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306900589,0.0,0.45306900589
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064199712,0.0,0.453064199712
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087245882,0.0,0.453087245882
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530764807,0.0,0.4530764807
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065687249,0.0,0.453065687249
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069150041,0.0,0.453069150041
 01/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075149859,0.0,0.453075149859
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082502348,0.0,0.453082502348
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088822841,0.0,0.453088822841
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072037636,0.0,0.453072037636
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088315145,0.0,0.453088315145
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084104138,0.0,0.453084104138
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085035089,0.0,0.453085035089
 01/29  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079560528,0.0,0.453079560528
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084792387,0.0,0.453084792387
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308337432,0.0,0.45308337432
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075384415,0.0,0.453075384415
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067695877,0.0,0.453067695877
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063036926,0.0,0.453063036926
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058355097,0.0,0.453058355097
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092713122,0.0,0.453092713122
 01/30  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,15.6372516328,15.1841841334,0.453067499402
 01/30  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.8005261322,15.3474096666,0.453116465625
 01/30  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.56287982786,8.1097713067,0.453108521164
 01/30  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.79889460931,6.34576104199,0.45313356732
 01/30  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.72495695123,7.27179468185,0.453162269374
 01/30  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.68842891572,8.23526866414,0.45316025158
 01/30  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,10.2220178608,9.7688305382,0.453187322572
 01/30  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.51238742888,8.62608859359,0.88629883529
 01/30  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.14855277929,8.69540803217,0.453144747116
 01/30  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.44737650112,8.99422881299,0.453147688127
 01/30  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.95063066285,9.49745408015,0.453176582692
 01/30  18:00:00,9.4629634163,2.04374312563,0.0,0.0,2.750026812,2.750026812,14.4789754955,14.0258389126,0.453136582882
 01/30  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,16.9054496918,16.4523420518,0.453107639976
 01/30  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.5725411593,17.5525411593,0.02
 01/30  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,19.1506582079,18.6975838485,0.453074359497
 01/30  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,19.8526610898,19.3995880275,0.453073062289
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071028711,0.0,0.453071028711
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066350853,0.0,0.453066350853
 01/31  02:00:00,5.04423225467,0.266208123866,0.0,0.0,0.2750026812,2.2000214496,0.519147747415,0.0660860422387,0.453061705176
 01/31  03:00:00,5.71936153613,0.941337405322,0.0,0.0,0.2750026812,2.2000214496,0.751207799723,0.731207799723,0.02
 01/31  04:00:00,6.05581165288,1.27778752208,0.0,0.0,0.2750026812,2.2000214496,2.26139138183,1.80830882623,0.453082555605
 01/31  05:00:00,5.80025414847,1.02223001766,0.0,0.0,0.2750026812,2.2000214496,2.04635978511,2.02635978511,0.02
 01/31  06:00:00,6.33081433408,1.27778752208,0.0,0.0,0.5500053624,2.2000214496,3.59055382727,3.13746210413,0.453091723141
 01/31  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,26.7651057111,26.3120395195,0.45306619164
 01/31  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,30.5885276969,30.1354371101,0.453090586775
 01/31  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,22.1270880726,21.6739503931,0.453137679445
 01/31  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,19.3097745435,18.8566103792,0.453164164247
 01/31  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,17.4019210475,16.9487582208,0.453162826707
 01/31  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,16.0265836309,15.5734233989,0.45316023206
 01/31  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,16.3399281516,15.8867409902,0.453187161409
 01/31  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,15.418586018,14.5322887828,0.886297235242
 01/31  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.6732548823,14.2201108175,0.453144064797
 01/31  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.4543198128,14.0011740734,0.453145739416
 01/31  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.3087658264,13.8555898161,0.453176010381
 01/31  18:00:00,9.4629634163,2.04374312563,0.0,0.0,2.750026812,2.750026812,19.1982278072,18.745091731,0.4531360762
 01/31  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,21.5284755794,21.0753683813,0.453107198054
 01/31  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,21.7486164392,21.7286164392,0.02
 01/31  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,22.7793360938,22.3262621767,0.453073917009
 01/31  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,22.5466653915,22.0935927357,0.453072655818
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070645903,0.0,0.453070645903
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065974335,0.0,0.453065974335
 02/01  02:00:00,5.3087046701,0.530680539299,0.0,0.0,0.2750026812,2.2000214496,0.534457350666,0.0813767814444,0.453080569222
 02/01  03:00:00,5.84689361858,1.06886948777,0.0,0.0,0.2750026812,2.2000214496,0.60763182554,0.58763182554,0.02
 02/01  04:00:00,5.92827957043,1.15025543963,0.0,0.0,0.2750026812,2.2000214496,1.33703922484,0.883963389656,0.453075835182
 02/01  05:00:00,5.92778623092,1.14976210012,0.0,0.0,0.2750026812,2.2000214496,1.17513885134,1.15513885134,0.02
 02/01  06:00:00,6.20328225163,1.15025543963,0.0,0.0,0.5500053624,2.2000214496,1.64441029777,1.19131891917,0.453091378603
 02/01  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,25.7970134878,25.3439476194,0.453065868366
 02/01  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,24.4578320404,24.0047172054,0.453114834924
 02/01  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,15.2216555371,14.7685079069,0.453147630184
 02/01  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,11.5445272012,11.0913731759,0.45315402527
 02/01  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.85828158071,8.40511887138,0.453162709325
 02/01  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.91152848497,6.45836830801,0.453160176956
 02/01  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,6.30762258489,5.85443529294,0.453187291946
 02/01  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.00757750756,3.12128001903,0.886297488533
 02/01  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.59412933137,2.14098507948,0.453144251884
 02/01  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.44323143414,1.99008412213,0.453147312012
 02/01  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.97101723781,2.51784089632,0.453176341489
 02/01  18:00:00,9.4629634163,2.04374312563,0.0,0.0,2.750026812,2.750026812,7.59322229522,7.14009426935,0.453128025875
 02/01  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.4486136835,9.99550488392,0.453108799578
 02/01  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.1148797473,11.0948797473,0.02
 02/01  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,12.6862367574,12.2331383751,0.453098382359
 02/01  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,13.5181432829,13.0650701718,0.453073111148
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071104227,0.0,0.453071104227
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066449472,0.0,0.453066449472
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061802074,0.0,0.453061802074
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057155251,0.0,0.453057155251
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091564007,0.0,0.453091564007
 02/02  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,19.7860394079,19.332973019,0.453066388902
 02/02  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,18.6510648655,18.1979494141,0.453115451437
 02/02  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.98950825253,7.53635178045,0.453156472078
 02/02  10:00:00,11.9441932795,2.04374312563,0.000353630711394,0.0,4.9500482616,4.9500482616,3.55080649526,3.09764746338,0.453159031886
 02/02  11:00:00,11.9450589575,2.04374312563,0.00121930871353,0.0,4.9500482616,4.9500482616,1.9446121701,1.49144852163,0.453163648472
 02/02  12:00:00,11.9578015653,2.04374312563,0.0139619165017,0.0,4.9500482616,4.9500482616,1.08128173053,0.628103177457,0.453178553074
 02/02  13:00:00,11.492953349,2.04374312563,0.0991190626064,0.0,4.9500482616,4.4000428992,0.968878431696,0.51569011872,0.453188312976
 02/02  14:00:00,12.1705577597,2.04374312563,0.226718110865,0.0,4.9500482616,4.9500482616,0.886336431285,0.0,0.886336431285
 02/02  15:00:00,12.1479941763,2.04374312563,0.204154527446,0.0,4.9500482616,4.9500482616,0.45314684784,0.0,0.45314684784
 02/02  16:00:00,12.0594596124,2.04374312563,0.115619963592,0.0,4.9500482616,4.9500482616,0.453148870453,0.0,0.453148870453
 02/02  17:00:00,11.9634025404,2.04374312563,0.0195628915781,0.0,4.9500482616,4.9500482616,0.453166753056,0.0,0.453166753056
 02/02  18:00:00,9.46478376828,2.04374312563,0.00182035198729,0.0,2.750026812,2.750026812,1.08597064962,0.632832457017,0.453138192605
 02/02  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.7075116269,2.25438501019,0.453126616707
 02/02  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.88207166559,4.86207166559,0.02
 02/02  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.06738180387,6.61428222691,0.453099576966
 02/02  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.77042445249,7.31735016762,0.453074284877
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072268093,0.0,0.453072268093
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067622948,0.0,0.453067622948
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062983722,0.0,0.453062983722
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058344814,0.0,0.453058344814
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092755692,0.0,0.453092755692
 02/03  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,12.7667639759,12.3136963746,0.453067601363
 02/03  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.2607368216,13.807620086,0.453116735605
 02/03  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.07756665361,4.62440881205,0.453157841556
 02/03  10:00:00,11.9447721575,2.04374312563,0.000932508681106,0.0,4.9500482616,4.9500482616,2.00357309162,1.55041264682,0.453160444799
 02/03  11:00:00,11.9450837794,2.04374312563,0.0012441305377,0.0,4.9500482616,4.9500482616,0.8912728719,0.438107768624,0.453165103275
 02/03  12:00:00,12.0235855312,2.04374312563,0.0797458823896,0.0,4.9500482616,4.9500482616,0.468024524928,0.0148444672815,0.453180057646
 02/03  13:00:00,11.5551917909,2.04374312563,0.161357504519,0.0,4.9500482616,4.4000428992,0.453189714574,0.0,0.453189714574
 02/03  14:00:00,12.2281255635,2.04374312563,0.284285914682,0.0,4.9500482616,4.9500482616,0.886302576717,0.0,0.886302576717
 02/03  15:00:00,12.1947161216,2.04374312563,0.250876472767,0.0,4.9500482616,4.9500482616,0.453148157819,0.0,0.453148157819
 02/03  16:00:00,12.1859530897,2.04374312563,0.242113440894,0.0,4.9500482616,4.9500482616,0.45315040585,0.0,0.45315040585
 02/03  17:00:00,12.1309590722,2.04374312563,0.187119423322,0.0,4.9500482616,4.9500482616,0.453168477154,0.0,0.453168477154
 02/03  18:00:00,9.4629634163,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.510311352602,0.0571804141426,0.453130938459
 02/03  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.769349287639,0.316237565219,0.45311172242
 02/03  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.818429563266,0.798429563266,0.02
 02/03  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.83209004033,1.37898871545,0.453101324871
 02/03  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.44617647393,1.99310047078,0.453076003143
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073989399,0.0,0.453073989399
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069352131,0.0,0.453069352131
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064719497,0.0,0.453064719497
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060086794,0.0,0.453060086794
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055455112,0.0,0.453055455112
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.87148423192,4.41841483437,0.453069397552
 02/04  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.83826099893,5.3851615369,0.453099462031
 02/04  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,2.1827077899,2.1627077899,0.02
 02/04  10:00:00,6.44563114769,2.04374312563,0.00184512286067,0.0,1.6500160872,2.750026812,1.39706125497,0.94394186666,0.453119388305
 02/04  11:00:00,6.4450521845,2.04374312563,0.00126615966481,0.0,1.6500160872,2.750026812,0.881363023003,0.42824431036,0.453118712643
 02/04  12:00:00,6.52748189803,2.04374312563,0.0836958731952,0.0,1.6500160872,2.750026812,0.684086224557,0.230969227876,0.453116996681
 02/04  13:00:00,4.89605102509,2.04374312563,0.102281087461,0.0,0.8250080436,1.9250187684,0.92769847917,0.474617300988,0.453081178181
 02/04  14:00:00,4.8724542476,2.04374312563,0.078684309967,0.0,0.8250080436,1.9250187684,0.941290396137,0.488171871995,0.453118524142
 02/04  15:00:00,4.86092424744,2.04374312563,0.0671543098088,0.0,0.8250080436,1.9250187684,0.533755178251,0.513755178251,0.02
 02/04  16:00:00,4.80037941749,2.04374312563,0.00660947985917,0.0,0.8250080436,1.9250187684,1.01204075328,0.55893571584,0.453105037436
 02/04  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.12718217187,0.674077985293,0.45310418658
 02/04  18:00:00,5.50409522736,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,1.9206297413,1.46753759941,0.453092141887
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093225915,0.0,0.453093225915
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080778319,0.0,0.453080778319
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305852362,0.0,0.45305852362
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087067298,0.0,0.453087067298
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075889529,0.0,0.453075889529
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065149574,0.0,0.453065149574
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054388803,0.0,0.453054388803
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094294044,0.0,0.453094294044
