Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081586002,0.0,0.453081586002
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085573081,0.0,0.453085573081
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088988836,0.0,0.453088988836
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084351635,0.0,0.453084351635
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069115504,0.0,0.453069115504
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093440908,0.0,0.453093440908
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085960867,0.0,0.453085960867
 02/05  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086907446,0.0,0.453086907446
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087843741,0.0,0.453087843741
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066766767,0.0,0.453066766767
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064892524,0.0,0.453064892524
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055206141,0.0,0.453055206141
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086940748,0.0,0.453086940748
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082326072,0.0,0.453082326072
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077707143,0.0,0.453077707143
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/06  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,14.1084150521,13.6553245498,0.453090502295
 02/06  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.7020640642,14.2489558757,0.453108188574
 02/06  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.49396039016,6.0408067897,0.453153600454
 02/06  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.30592358671,2.8527706716,0.453152915112
 02/06  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.81128042907,1.35811412946,0.453166299615
 02/06  12:00:00,11.9446816061,2.04374312563,0.000841957231674,0.0,4.9500482616,4.9500482616,1.11438929098,0.66121748614,0.453171804837
 02/06  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.43416703783,0.54779213776,0.886374900075
 02/06  14:00:00,11.9822310733,2.04374312563,0.0383914244689,0.0,4.9500482616,4.9500482616,0.457774843691,0.00462345825998,0.453151385431
 02/06  15:00:00,11.9753143858,2.04374312563,0.0314747369624,0.0,4.9500482616,4.9500482616,0.453153319431,0.0,0.453153319431
 02/06  16:00:00,11.9503944103,2.04374312563,0.00655476148016,0.0,4.9500482616,4.9500482616,0.453127050322,0.0,0.453127050322
 02/06  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453166542883,0.0,0.453166542883
 02/06  18:00:00,9.08031570289,2.04374312563,0.0011856199242,0.0,2.750026812,2.750026812,0.837745080097,0.384620475694,0.453124604403
 02/06  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.62087847038,1.1677521373,0.453126333071
 02/06  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.81504408702,2.36194934549,0.453094741536
 02/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.24579419483,3.22579419483,0.02
 02/06  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.59581170944,3.14274505748,0.453066651963
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306341781,0.0,0.45306341781
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058755789,0.0,0.453058755789
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308982751,0.0,0.45308982751
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085217393,0.0,0.453085217393
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080602317,0.0,0.453080602317
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.28545119068,5.83235778163,0.45309340905
 02/07  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.87798979661,7.42487985384,0.453109942773
 02/07  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.66562845337,1.21247178733,0.453156666041
 02/07  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.773718778156,0.32056275313,0.453156025026
 02/07  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.465785939633,0.0126376731274,0.453148266505
 02/07  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453159976549,0.0,0.453159976549
 02/07  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.18970554881,0.303350817016,0.886354731789
 02/07  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.667176221781,0.213984002567,0.453192219214
 02/07  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.818207299992,0.365080149394,0.453127150598
 02/07  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.937823524211,0.484693368699,0.453130155512
 02/07  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.44264349977,0.989473801893,0.453169697881
 02/07  18:00:00,9.07913008296,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.68251373466,5.22938634639,0.453127388265
 02/07  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.56106306782,8.10795796094,0.45310510688
 02/07  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.0512845742,9.59818675241,0.453097821823
 02/07  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.8345085403,10.8145085403,0.02
 02/07  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.8934360688,11.4403663838,0.453069684953
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306639762,0.0,0.45306639762
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061732424,0.0,0.453061732424
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057108961,0.0,0.453057108961
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088195751,0.0,0.453088195751
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083583366,0.0,0.453083583366
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,20.7003208709,20.2472316221,0.453089248745
 02/08  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,23.8735876628,23.4204746334,0.453113029405
 02/08  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,14.8267113884,14.3735613911,0.453149997343
 02/08  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,11.1943519713,10.7411927025,0.453159268735
 02/08  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.52198822021,8.06882818472,0.453160035493
 02/08  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.05495226605,7.6017891586,0.453163107447
 02/08  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,9.55152967294,8.66520740803,0.886322264908
 02/08  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.66253957197,7.20938193006,0.453157641912
 02/08  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.92349575495,7.4703654416,0.453130313345
 02/08  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.30860629178,7.85547298515,0.45313330663
 02/08  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.38938089344,7.93623044594,0.453150447506
 02/08  18:00:00,9.07913008296,2.04374312563,0.0,0.0,2.750026812,2.750026812,12.7364262962,12.283295772,0.453130524279
 02/08  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.0765105514,14.6234274737,0.453083077708
 02/08  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.8200476571,15.3669480707,0.453099586414
 02/08  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,16.1863624682,16.1663624682,0.02
 02/08  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,17.0716702592,16.6185975434,0.453072715814
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069369872,0.0,0.453069369872
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064703858,0.0,0.453064703858
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060077575,0.0,0.453060077575
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  04:00:00,4.98071360437,0.202259655548,0.000429818016045,0.0,0.2750026812,2.2000214496,0.46884777605,0.0157923235033,0.453055452546
 02/09  05:00:00,5.37810472779,0.598968278698,0.00111231828996,0.0,0.2750026812,2.2000214496,0.502855643255,0.0497675606292,0.453088082625
 02/09  06:00:00,5.77327907047,0.71943998337,0.000812275094989,0.0,0.5500053624,2.2000214496,0.17758739069,0.15758739069,0.02
 02/09  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,23.8161950908,23.3631006486,0.453094442236
 02/09  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,24.0536799883,23.6005625175,0.453117470794
 02/09  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,13.8883604382,13.4352132585,0.453147179663
 02/09  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.46678177673,9.01362239691,0.453159379829
 02/09  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.25941004933,6.80625003407,0.453160015264
 02/09  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.22382269993,5.77065534284,0.45316735709
 02/09  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,6.85470160157,5.96833409738,0.886367504184
 02/09  14:00:00,11.9459927731,2.04374312563,0.00215312431199,0.0,4.9500482616,4.9500482616,4.49069109696,4.03753034959,0.453160747369
 02/09  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.18214616093,2.72901283412,0.453133326806
 02/09  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.5973288042,2.1441824359,0.453146368292
 02/09  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.35170153262,1.89853099604,0.453170536575
 02/09  18:00:00,9.07942526015,2.04374312563,0.000295177182718,0.0,2.750026812,2.750026812,6.79786171471,6.34472759778,0.453134116928
 02/09  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.0905172043,10.6373975003,0.453119703991
 02/09  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.3336300166,12.8805257919,0.453104224673
 02/09  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,14.2975915868,14.2775915868,0.02
 02/09  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,15.1853019618,14.7322073935,0.453094568252
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072252306,0.0,0.453072252306
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530675842,0.0,0.4530675842
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062953825,0.0,0.453062953825
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058324221,0.0,0.453058324221
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089392857,0.0,0.453089392857
 02/10  06:00:00,5.50322635673,0.449760442639,0.000439102089015,0.0,0.5500053624,2.2000214496,0.18436884696,0.16436884696,0.02
 02/10  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,21.4290842083,20.9759867898,0.453097418467
 02/10  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,21.4957388993,21.0426184848,0.453120414424
 02/10  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,10.994113631,10.5409634294,0.453150201611
 02/10  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.41116982217,5.95800744352,0.453162378657
 02/10  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.43750781602,3.9843416072,0.453166208821
 02/10  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.28299443336,2.82982410717,0.45317032619
 02/10  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.91707861742,3.03074401518,0.886334602236
 02/10  14:00:00,11.9488007794,2.04374312563,0.00496113055405,0.0,4.9500482616,4.9500482616,2.12562537083,1.67246179851,0.453163572316
 02/10  15:00:00,11.9496720776,2.04374312563,0.00583242880461,0.0,4.9500482616,4.9500482616,1.54605841984,1.0929222221,0.453136197742
 02/10  16:00:00,11.9441676985,2.04374312563,0.000328049705008,0.0,4.9500482616,4.9500482616,1.43162697726,0.978477823866,0.453149153396
 02/10  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.3810488157,0.927875486961,0.453173328737
 02/10  18:00:00,9.08055000414,2.04374312563,0.00141992117828,0.0,2.750026812,2.750026812,3.51062146583,3.05748460327,0.45313686256
 02/10  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.57525867152,6.12214475136,0.453113920158
 02/10  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.79703325695,7.34392672058,0.453106536377
 02/10  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,8.41383777483,8.39383777483,0.02
 02/10  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.55910453414,9.10602629941,0.453078234735
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074776842,0.0,0.453074776842
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070105234,0.0,0.453070105234
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065469418,0.0,0.453065469418
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060833966,0.0,0.453060833966
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056199362,0.0,0.453056199362
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,16.4568520876,16.0037574768,0.453094610797
 02/11  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.246830123,16.7937382987,0.453091824297
 02/11  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,12.1969607356,11.7438459471,0.453114788515
 02/11  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.18511339497,9.16511339497,0.02
 02/11  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,8.38332807833,7.9302054444,0.453122633934
 02/11  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.76520331054,7.31208232501,0.453120985529
 02/11  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.27161157602,7.81850196546,0.45310961056
 02/11  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,7.79367526193,7.34057548037,0.453099781554
 02/11  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,6.91399993669,6.46090490848,0.45309502821
 02/11  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.9508535705,5.9308535705,0.02
 02/11  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,6.86237267863,6.4092624789,0.453110199729
 02/11  18:00:00,5.50409522736,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,9.42080005777,8.96770642125,0.453093636513
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085278256,0.0,0.453085278256
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080149407,0.0,0.453080149407
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309699925,0.0,0.45309699925
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308784356,0.0,0.45308784356
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078004451,0.0,0.453078004451
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067257653,0.0,0.453067257653
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056488771,0.0,0.453056488771
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092240619,0.0,0.453092240619
 02/12  07:00:00,3.64737583738,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.0661117476777,0.0461117476777,0.02
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308366228,0.0,0.45308366228
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084997953,0.0,0.453084997953
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085929005,0.0,0.453085929005
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086798883,0.0,0.453086798883
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062312398,0.0,0.453062312398
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092571581,0.0,0.453092571581
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308784443,0.0,0.45308784443
 02/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088773258,0.0,0.453088773258
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077347131,0.0,0.453077347131
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065230689,0.0,0.453065230689
 02/12  22:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.0596255436333,0.0396255436333,0.02
 02/12  23:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.503368304006,0.0503011669912,0.453067137015
 02/12  24:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.543953732709,0.0908977289701,0.453056003739
 02/13  01:00:00,4.84036537602,0.0623412452128,0.0,0.0,0.2750026812,2.2000214496,0.0276756497315,0.00767564973152,0.02
 02/13  02:00:00,4.84036537602,0.0623412452128,0.0,0.0,0.2750026812,2.2000214496,0.453087418723,0.0,0.453087418723
 02/13  03:00:00,4.90270662123,0.124682490426,0.0,0.0,0.2750026812,2.2000214496,0.479142043939,0.0260592601241,0.453082783815
 02/13  04:00:00,4.96504786644,0.187023735638,0.0,0.0,0.2750026812,2.2000214496,0.0516984178686,0.0316984178686,0.02
 02/13  05:00:00,5.16463252991,0.384076265889,0.00253213321454,0.0,0.2750026812,2.2000214496,0.529647137274,0.0765689821651,0.453078155109
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089124275,0.0,0.453089124275
 02/13  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,21.458126289,21.438126289,0.02
 02/13  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.8685358717,17.4154247724,0.453111099246
 02/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.71671631168,7.26356676497,0.453149546706
 02/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.58209475992,3.1289435383,0.453151221623
 02/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.91596765877,1.46280942118,0.453158237593
 02/13  12:00:00,11.9445746618,2.04374312563,0.000735012953211,0.0,4.9500482616,4.9500482616,1.18122949816,0.728048174051,0.453181324113
 02/13  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.60126182433,0.71491951734,0.886342306994
 02/13  14:00:00,11.9462419637,2.04374312563,0.00240231482682,0.0,4.9500482616,4.9500482616,0.549145978344,0.0959931126988,0.453152865646
 02/13  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453110096459,0.0,0.453110096459
 02/13  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453113608582,0.0,0.453113608582
 02/13  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453152143346,0.0,0.453152143346
 02/13  18:00:00,9.07913008296,2.04374312563,0.0,0.0,2.750026812,2.750026812,1.23814062715,0.785011073831,0.453129553323
 02/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.69963413518,2.24650755648,0.453126578698
 02/13  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.24739747254,3.79429625987,0.453101212672
 02/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.35671475064,4.9036115862,0.453103164439
 02/13  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.53794829322,5.51794829322,0.02
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081361755,0.0,0.453081361755
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057185566,0.0,0.453057185566
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088228212,0.0,0.453088228212
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530835779,0.0,0.4530835779
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307892294,0.0,0.45307892294
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089905005,0.0,0.453089905005
 02/14  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.56379335907,8.54379335907,0.02
 02/14  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.81393130935,9.36081947919,0.453111830161
 02/14  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.46821840407,2.01506812652,0.45315027755
 02/14  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.855216705977,0.402064787027,0.45315191895
 02/14  11:00:00,11.9442383644,2.04374312563,0.000398715586219,0.0,4.9500482616,4.9500482616,0.467339130418,0.0141802549338,0.453158875485
 02/14  12:00:00,11.9509331286,2.04374312563,0.00709347979704,0.0,4.9500482616,4.9500482616,0.453181901958,0.0,0.453181901958
 02/14  13:00:00,11.4967819888,2.04374312563,0.102947702363,0.0,4.9500482616,4.4000428992,0.886381915346,0.0,0.886381915346
 02/14  14:00:00,12.2010531631,2.04374312563,0.257213514222,0.0,4.9500482616,4.9500482616,0.453153302794,0.0,0.453153302794
 02/14  15:00:00,12.1305690056,2.04374312563,0.186729356773,0.0,4.9500482616,4.9500482616,0.453150481358,0.0,0.453150481358
 02/14  16:00:00,12.0703344325,2.04374312563,0.126494783668,0.0,4.9500482616,4.9500482616,0.453153709617,0.0,0.453153709617
 02/14  17:00:00,11.99872267,2.04374312563,0.0548830212021,0.0,4.9500482616,4.9500482616,0.453174874107,0.0,0.453174874107
 02/14  18:00:00,8.69616012301,2.04374312563,0.000863373382353,0.0,2.750026812,2.750026812,0.512812088722,0.0596824087347,0.453129679987
 02/14  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.502164770341,0.049038122903,0.453126647438
 02/14  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.65220770654,0.199129457263,0.453078249278
 02/14  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.946030094572,0.492926911021,0.45310318355
 02/14  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.721078226483,0.701078226483,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062243287,0.0,0.453062243287
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530571836,0.0,0.4530571836
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088212345,0.0,0.453088212345
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083549761,0.0,0.453083549761
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078882503,0.0,0.453078882503
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089845695,0.0,0.453089845695
 02/15  07:00:00,6.33313914383,2.04374312563,0.004035872865,0.0,0.5500053624,2.2000214496,2.68404345501,2.66404345501,0.02
 02/15  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.84283397123,3.38972223171,0.453111739517
 02/15  09:00:00,11.9537706408,2.04374312563,0.00993099195842,0.0,4.9500482616,4.9500482616,0.586514957284,0.133385122661,0.453129834624
 02/15  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.511506156045,0.0583559039919,0.453150252053
 02/15  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.622023099867,0.168907265194,0.453115834673
 02/15  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.77156188773,0.318398628199,0.453163259531
 02/15  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.82474500075,0.938441304029,0.886303696724
 02/15  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.19901038276,0.745820000148,0.453190382616
 02/15  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.4618932238,1.00878339394,0.453109829858
 02/15  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.77549307135,1.32237984351,0.453113227843
 02/15  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.20470947352,1.7515578514,0.453151622118
 02/15  18:00:00,8.69529674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,6.15753452103,5.70441446832,0.453120052713
 02/15  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.38613964966,7.93303911494,0.453100534716
 02/15  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.25435024076,8.80127276071,0.453077480049
 02/15  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.269341761,9.81623938096,0.453102380031
 02/15  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.5853929479,10.5653929479,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080559479,0.0,0.453080559479
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056374339,0.0,0.453056374339
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087394983,0.0,0.453087394983
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082717551,0.0,0.453082717551
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078035618,0.0,0.453078035618
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088973284,0.0,0.453088973284
 02/16  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.1071184222,17.0871184222,0.02
 02/16  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,19.5371865738,19.0841006521,0.453085921703
 02/16  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,10.9021370593,10.4489837773,0.453153282023
 02/16  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.34041269408,7.88726213629,0.453150557789
 02/16  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.18268367049,6.72953695487,0.453146715615
 02/16  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.48991197895,6.0367499087,0.453162070253
 02/16  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,7.93324472249,7.04694374054,0.886300981953
 02/16  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.89377704318,5.4406258268,0.453151216381
 02/16  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.86269194599,5.40958362069,0.453108325304
 02/16  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.95893486319,5.50582319205,0.453111671141
 02/16  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.34005991985,5.88690996079,0.453149959057
 02/16  18:00:00,8.69529674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,10.6603013388,10.2071741071,0.453127231672
 02/16  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.8187083584,12.3655842067,0.453124151771
 02/16  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.3759612898,12.9228855502,0.453075739526
 02/16  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,13.9084777814,13.4553771847,0.453100596711
 02/16  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,13.657786683,13.637786683,0.02
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085172557,0.0,0.453085172557
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090281901,0.0,0.453090281901
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530855893,0.0,0.4530855893
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080894356,0.0,0.453080894356
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307619533,0.0,0.45307619533
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087100035,0.0,0.453087100035
 02/17  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,19.2695581456,19.2495581456,0.02
 02/17  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,19.7239383748,19.2708294899,0.453108884827
 02/17  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,11.4488164019,10.9956693772,0.453147024706
 02/17  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.73608092989,8.28293277851,0.45314815138
 02/17  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.85215540868,6.39900025931,0.453155149372
 02/17  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.92108876863,4.46792873339,0.453160035235
 02/17  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,5.26334704375,4.37694864726,0.886398396493
 02/17  14:00:00,11.9443837659,2.04374312563,0.00054411705302,0.0,4.9500482616,4.9500482616,3.02936254121,2.57621393713,0.453148604083
 02/17  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.40956406309,1.956418463,0.453145600088
 02/17  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.13891696038,1.68577831297,0.453138647409
 02/17  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.33924324466,1.88607370553,0.45316953913
 02/17  18:00:00,8.69529674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,6.74087488831,6.28775065835,0.453124229957
 02/17  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.72156155034,9.26844040393,0.453121146412
 02/17  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.8101466775,10.3570738964,0.453072781138
 02/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.6129661178,11.1598685511,0.453097566694
 02/17  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.4788020137,11.4588020137,0.02
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082093146,0.0,0.453082093146
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087308298,0.0,0.453087308298
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082594631,0.0,0.453082594631
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077879619,0.0,0.453077879619
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073161236,0.0,0.453073161236
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084024966,0.0,0.453084024966
 02/18  07:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,15.9023758899,15.8823758899,0.02
 02/18  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,15.577402529,15.1242979757,0.453104553287
 02/18  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.52755595697,9.07444911552,0.45310684145
 02/18  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,5.11762650857,4.66449868613,0.453127822439
 02/18  11:00:00,6.4452472477,2.04374312563,0.0014612228681,0.0,1.6500160872,2.750026812,2.39791575421,2.37791575421,0.02
 02/18  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.70345288747,1.25033107542,0.453121812044
 02/18  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.69933430705,1.24621867477,0.453115632285
 02/18  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.26099263126,0.807886958134,0.45310567313
 02/18  15:00:00,4.79904340469,2.04374312563,0.00527346706158,0.0,0.8250080436,1.9250187684,1.07890270871,0.625799181955,0.453103526758
 02/18  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.07139066728,0.618290677682,0.453099989601
 02/18  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.676432299007,0.656432299007,0.02
 02/18  18:00:00,5.12026189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,1.56160158865,1.10850934269,0.453092245961
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085915441,0.0,0.453085915441
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092060608,0.0,0.453092060608
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069997103,0.0,0.453069997103
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066427851,0.0,0.453066427851
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057902357,0.0,0.453057902357
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082004955,0.0,0.453082004955
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071190442,0.0,0.453071190442
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067249048,0.0,0.453067249048
 02/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061678403,0.0,0.453061678403
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087808035,0.0,0.453087808035
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088654335,0.0,0.453088654335
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084216377,0.0,0.453084216377
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071766726,0.0,0.453071766726
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086963612,0.0,0.453086963612
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077752203,0.0,0.453077752203
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084526933,0.0,0.453084526933
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054715237,0.0,0.453054715237
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080234598,0.0,0.453080234598
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084985016,0.0,0.453084985016
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069498393,0.0,0.453069498393
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058614356,0.0,0.453058614356
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082696744,0.0,0.453082696744
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071867611,0.0,0.453071867611
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074485704,0.0,0.453074485704
 02/20  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081312955,0.0,0.453081312955
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088709711,0.0,0.453088709711
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089358994,0.0,0.453089358994
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075170864,0.0,0.453075170864
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085848463,0.0,0.453085848463
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091613562,0.0,0.453091613562
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078665683,0.0,0.453078665683
 02/20  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079509504,0.0,0.453079509504
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307406777,0.0,0.45307406777
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082690213,0.0,0.453082690213
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080661238,0.0,0.453080661238
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070906279,0.0,0.453070906279
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066776407,0.0,0.453066776407
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061992369,0.0,0.453061992369
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057208721,0.0,0.453057208721
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.09027918592,6.63718378344,0.453095402484
 02/21  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.78597663808,6.33287690532,0.453099732763
 02/21  09:00:00,11.9484461488,2.04374312563,0.0046064999853,0.0,4.9500482616,4.9500482616,1.02012695032,0.56698353053,0.453143419788
 02/21  10:00:00,11.9454981073,2.04374312563,0.00165845844481,0.0,4.9500482616,4.9500482616,0.460706575426,0.0075552462158,0.45315132921
 02/21  11:00:00,11.9794310877,2.04374312563,0.0355914388566,0.0,4.9500482616,4.9500482616,0.453158324664,0.0,0.453158324664
 02/21  12:00:00,12.1136787972,2.04374312563,0.169839148405,0.0,4.9500482616,4.9500482616,0.453170126676,0.0,0.453170126676
 02/21  13:00:00,11.5340935571,2.04374312563,0.140259270637,0.0,4.9500482616,4.4000428992,0.886331118165,0.0,0.886331118165
 02/21  14:00:00,12.1977689002,2.04374312563,0.253929251344,0.0,4.9500482616,4.9500482616,0.453160621912,0.0,0.453160621912
 02/21  15:00:00,12.3347301344,2.04374312563,0.390890485607,0.0,4.9500482616,4.9500482616,0.453102623124,0.0,0.453102623124
 02/21  16:00:00,12.2782953428,2.04374312563,0.334455693989,0.0,4.9500482616,4.9500482616,0.453144822388,0.0,0.453144822388
 02/21  17:00:00,12.1537581322,2.04374312563,0.209918483378,0.0,4.9500482616,4.9500482616,0.453173512423,0.0,0.453173512423
 02/21  18:00:00,8.69529674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.48030801258,0.0271770883025,0.453130924278
 02/21  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.485744363759,0.0326366284844,0.453107735274
 02/21  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453098688695,0.0,0.453098688695
 02/21  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.188972075004,0.168972075004,0.02
 02/21  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.798564223555,0.345492793632,0.453071429923
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067918191,0.0,0.453067918191
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306311137,0.0,0.45306311137
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058300874,0.0,0.453058300874
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089170202,0.0,0.453089170202
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308437604,0.0,0.45308437604
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,5.95058918278,2.04374312563,0.00531924514629,0.0,0.5500053624,2.2000214496,2.71652919926,2.26344271123,0.45308648803
 02/22  08:00:00,5.89526685714,2.04374312563,0.00148619470906,0.0,1.6500160872,2.2000214496,3.85257761587,3.39946288835,0.453114727524
 02/22  09:00:00,11.9526109301,2.04374312563,0.00877128128185,0.0,4.9500482616,4.9500482616,0.509464292342,0.0563152023006,0.453149090042
 02/22  10:00:00,11.9762604882,2.04374312563,0.0324208393505,0.0,4.9500482616,4.9500482616,0.453154310237,0.0,0.453154310237
 02/22  11:00:00,12.1344768975,2.04374312563,0.190637248702,0.0,4.9500482616,4.9500482616,0.453154027299,0.0,0.453154027299
 02/22  12:00:00,12.2735955689,2.04374312563,0.329755920037,0.0,4.9500482616,4.9500482616,0.453183443942,0.0,0.453183443942
 02/22  13:00:00,11.7430866936,2.04374312563,0.349252407187,0.0,4.9500482616,4.4000428992,0.886311548831,0.0,0.886311548831
 02/22  14:00:00,12.4416079497,2.04374312563,0.497768300919,0.0,4.9500482616,4.9500482616,0.453150580487,0.0,0.453150580487
 02/22  15:00:00,12.6003835711,2.04374312563,0.656543922251,0.0,4.9500482616,4.9500482616,0.453150314813,0.0,0.453150314813
 02/22  16:00:00,12.6375317265,2.04374312563,0.693692077629,0.0,4.9500482616,4.9500482616,0.453068802478,0.0,0.453068802478
 02/22  17:00:00,12.6222939066,2.04374312563,0.678454257819,0.0,4.9500482616,4.9500482616,0.453162975013,0.0,0.453162975013
 02/22  18:00:00,8.78755333235,2.04374312563,0.0922565827167,0.0,2.750026812,2.750026812,0.464254021804,0.0111160481441,0.45313797366
 02/22  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.478601392994,0.0254798220317,0.453121570963
 02/22  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.45311156145,0.0,0.45311156145
 02/22  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.16279025203,0.14279025203,0.02
 02/22  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.964067620491,0.510970751857,0.453096868633
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076890378,0.0,0.453076890378
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088556507,0.0,0.453088556507
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083734891,0.0,0.453083734891
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078909272,0.0,0.453078909272
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074079772,0.0,0.453074079772
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.31347041228,3.86038387664,0.45308653564
