Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.88132156768,8.42821811707,0.453103450611
 02/23  09:00:00,11.9440308526,2.04374312563,0.000191203725727,0.0,4.9500482616,4.9500482616,2.06626628251,1.6131134867,0.453152795812
 02/23  10:00:00,11.9459031119,2.04374312563,0.00206346305277,0.0,4.9500482616,4.9500482616,0.643024707524,0.189869409308,0.453155298217
 02/23  11:00:00,11.9757469315,2.04374312563,0.0319072826704,0.0,4.9500482616,4.9500482616,0.453158212414,0.0,0.453158212414
 02/23  12:00:00,12.1141228956,2.04374312563,0.170283246809,0.0,4.9500482616,4.9500482616,0.453183328001,0.0,0.453183328001
 02/23  13:00:00,11.5935106611,2.04374312563,0.199676374652,0.0,4.9500482616,4.4000428992,0.453165730297,0.0,0.453165730297
 02/23  14:00:00,12.3695569345,2.04374312563,0.425717285694,0.0,4.9500482616,4.9500482616,0.886334700571,0.0,0.886334700571
 02/23  15:00:00,12.601267727,2.04374312563,0.657428078216,0.0,4.9500482616,4.9500482616,0.453139480269,0.0,0.453139480269
 02/23  16:00:00,12.6083285458,2.04374312563,0.664488896962,0.0,4.9500482616,4.9500482616,0.453141522129,0.0,0.453141522129
 02/23  17:00:00,12.5280283102,2.04374312563,0.584188661338,0.0,4.9500482616,4.9500482616,0.453172577516,0.0,0.453172577516
 02/23  18:00:00,8.75204769614,2.04374312563,0.0567509465062,0.0,2.750026812,2.750026812,0.466844294062,0.0137188832845,0.453125410778
 02/23  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.487673020202,0.0345473046353,0.453125715567
 02/23  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.55675293078,0.103653777181,0.453099153599
 02/23  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.60338968205,0.58338968205,0.02
 02/23  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.57918296686,1.12609849122,0.453084475638
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082754372,0.0,0.453082754372
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076475167,0.0,0.453076475167
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071616257,0.0,0.453071616257
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066755847,0.0,0.453066755847
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061894557,0.0,0.453061894557
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.09763421628,4.64455994121,0.453074275065
 02/24  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.31044867495,6.85732610547,0.453122569478
 02/24  09:00:00,11.946370998,2.04374312563,0.00253134914123,0.0,4.9500482616,4.9500482616,1.48649224083,1.03333769272,0.453154548105
 02/24  10:00:00,11.9445323966,2.04374312563,0.000692747801078,0.0,4.9500482616,4.9500482616,0.772537579435,0.31938331184,0.453154267594
 02/24  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.48728973742,0.034129432026,0.453160305394
 02/24  12:00:00,12.0171822457,2.04374312563,0.0733425968471,0.0,4.9500482616,4.9500482616,0.453169475456,0.0,0.453169475456
 02/24  13:00:00,11.4951667375,2.04374312563,0.101332451035,0.0,4.9500482616,4.4000428992,0.453190922582,0.0,0.453190922582
 02/24  14:00:00,12.1589404082,2.04374312563,0.215100759337,0.0,4.9500482616,4.9500482616,0.886379473733,0.0,0.886379473733
 02/24  15:00:00,12.1786214142,2.04374312563,0.234781765377,0.0,4.9500482616,4.9500482616,0.453154438785,0.0,0.453154438785
 02/24  16:00:00,12.1944423202,2.04374312563,0.250602671382,0.0,4.9500482616,4.9500482616,0.453146473982,0.0,0.453146473982
 02/24  17:00:00,12.1462629774,2.04374312563,0.202423328549,0.0,4.9500482616,4.9500482616,0.453163498643,0.0,0.453163498643
 02/24  18:00:00,8.32561356961,2.04374312563,0.0141501533164,0.0,2.750026812,2.750026812,0.491185997715,0.0380530938187,0.453132903897
 02/24  19:00:00,8.19705627031,2.04374312563,0.000275607883509,0.0,1.6500160872,2.2000214496,0.86358317156,0.4104557633,0.45312740826
 02/24  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.798576441834,0.778576441834,0.02
 02/24  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.75575405656,1.30264599684,0.453108059725
 02/24  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.93370397093,2.48061560973,0.453088361193
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067233192,0.0,0.453067233192
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062350833,0.0,0.453062350833
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057460114,0.0,0.453057460114
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088245316,0.0,0.453088245316
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083368355,0.0,0.453083368355
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.68206347866,7.22900356463,0.453059914028
 02/25  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.7028443371,10.2497439685,0.453100368574
 02/25  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,6.79031101698,6.77031101698,0.02
 02/25  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,4.72093299151,4.26781663996,0.453116351555
 02/25  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,3.55898643355,3.10586696175,0.453119471803
 02/25  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,2.77212450559,2.31900262038,0.453121885213
 02/25  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,2.98902090211,2.53589772655,0.453123175552
 02/25  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,2.24962976593,1.79653407755,0.453095688382
 02/25  15:00:00,4.79778187701,2.04374312563,0.00401193938391,0.0,0.8250080436,1.9250187684,1.2890158062,1.2690158062,0.02
 02/25  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.56419285539,1.11108403055,0.453108824847
 02/25  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.4884616962,1.03536023492,0.453101461284
 02/25  18:00:00,4.7364285607,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,2.38726128797,1.93417248842,0.453088799553
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095769275,0.0,0.453095769275
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084275095,0.0,0.453084275095
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078943663,0.0,0.453078943663
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071423668,0.0,0.453071423668
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060697421,0.0,0.453060697421
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308462121,0.0,0.45308462121
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073671064,0.0,0.453073671064
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076103319,0.0,0.453076103319
 02/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082822766,0.0,0.453082822766
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090209798,0.0,0.453090209798
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086011345,0.0,0.453086011345
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090273174,0.0,0.453090273174
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086659722,0.0,0.453086659722
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092188455,0.0,0.453092188455
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088388817,0.0,0.453088388817
 02/26  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086044851,0.0,0.453086044851
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080557821,0.0,0.453080557821
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082955294,0.0,0.453082955294
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080549122,0.0,0.453080549122
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070659797,0.0,0.453070659797
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066356061,0.0,0.453066356061
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061402737,0.0,0.453061402737
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056449718,0.0,0.453056449718
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.54347222664,8.09037789411,0.453094332523
 02/27  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.21518408887,7.76206167413,0.453122414737
 02/27  09:00:00,11.9471552508,2.04374312563,0.0033156019803,0.0,4.9500482616,4.9500482616,1.52696733789,1.07381730949,0.453150028405
 02/27  10:00:00,11.9452685276,2.04374312563,0.0014288787492,0.0,4.9500482616,4.9500482616,0.552700300845,0.0995397988753,0.453160501969
 02/27  11:00:00,12.0113376963,2.04374312563,0.0674980475068,0.0,4.9500482616,4.9500482616,0.453162645031,0.0,0.453162645031
 02/27  12:00:00,12.218047519,2.04374312563,0.274207870194,0.0,4.9500482616,4.9500482616,0.453182323656,0.0,0.453182323656
 02/27  13:00:00,11.7875316625,2.04374312563,0.393697376081,0.0,4.9500482616,4.4000428992,0.88635629701,0.0,0.88635629701
 02/27  14:00:00,12.7565757111,2.04374312563,0.812736062243,0.0,4.9500482616,4.9500482616,0.453152458936,0.0,0.453152458936
 02/27  15:00:00,13.0906424217,2.04374312563,1.14680277286,0.0,4.9500482616,4.9500482616,0.453152786913,0.0,0.453152786913
 02/27  16:00:00,13.0948273857,2.04374312563,1.15098773687,0.0,4.9500482616,4.9500482616,0.453135070837,0.0,0.453135070837
 02/27  17:00:00,13.0431188415,2.04374312563,1.09927919271,0.0,4.9500482616,4.9500482616,0.453173916239,0.0,0.453173916239
 02/27  18:00:00,8.61701272998,2.04374312563,0.305549313682,0.0,2.750026812,2.750026812,0.457788035792,0.00465512290387,0.453132912888
 02/27  19:00:00,8.20354780027,2.04374312563,0.00676713783494,0.0,1.6500160872,2.2000214496,0.456700266875,0.00357960427273,0.453120662602
 02/27  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453102938204,0.0,0.453102938204
 02/27  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/27  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.627423246089,0.174328328043,0.453094918047
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055683648,0.0,0.453055683648
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086365178,0.0,0.453086365178
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081389011,0.0,0.453081389011
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076408663,0.0,0.453076408663
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071424729,0.0,0.453071424729
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,5.96647522388,2.04374312563,0.0212052862534,0.0,0.5500053624,2.2000214496,1.48572017748,1.0326365456,0.453083631884
 02/28  08:00:00,5.89464516602,2.04374312563,0.000864503593187,0.0,1.6500160872,2.2000214496,2.28377204543,1.83065591065,0.453116134789
 02/28  09:00:00,11.9669670263,2.04374312563,0.0231273775093,0.0,4.9500482616,4.9500482616,0.469521291725,0.0163698248104,0.453151466914
 02/28  10:00:00,12.0855670908,2.04374312563,0.141727441955,0.0,4.9500482616,4.9500482616,0.453162604249,0.0,0.453162604249
 02/28  11:00:00,12.3244960636,2.04374312563,0.380656414733,0.0,4.9500482616,4.9500482616,0.453164856551,0.0,0.453164856551
 02/28  12:00:00,12.6481383677,2.04374312563,0.704298718901,0.0,4.9500482616,4.9500482616,0.45316482433,0.0,0.45316482433
 02/28  13:00:00,12.1024782572,2.04374312563,0.708643970813,0.0,4.9500482616,4.4000428992,0.453158019068,0.0,0.453158019068
 02/28  14:00:00,13.1635254151,2.04374312563,1.21968576629,0.0,4.9500482616,4.9500482616,0.88635372965,0.0,0.88635372965
 02/28  15:00:00,13.3640464397,2.04374312563,1.42020679091,0.0,4.9500482616,4.9500482616,0.453129373274,0.0,0.453129373274
 02/28  16:00:00,13.3301053706,2.04374312563,1.38626572177,0.0,4.9500482616,4.9500482616,0.453149976834,0.0,0.453149976834
 02/28  17:00:00,13.3263977894,2.04374312563,1.38255814055,0.0,4.9500482616,4.9500482616,0.453160682124,0.0,0.453160682124
 02/28  18:00:00,8.77987340713,2.04374312563,0.468409990836,0.0,2.750026812,2.750026812,0.45313521968,0.0,0.45313521968
 02/28  19:00:00,8.23665568847,2.04374312563,0.039875026035,0.0,1.6500160872,2.2000214496,0.453112946325,0.0,0.453112946325
 02/28  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/28  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453109604499,0.0,0.453109604499
 02/28  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453089603277,0.0,0.453089603277
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087658856,0.0,0.453087658856
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082564612,0.0,0.453082564612
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077450145,0.0,0.453077450145
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090510591,0.0,0.453090510591
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083915527,0.0,0.453083915527
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.10138422136,5.64832397,0.453060251361
 03/01  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.61556118,13.162486175,0.453075004957
 03/01  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.48826653372,7.03512859058,0.45313794314
 03/01  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.1196554852,4.66649343704,0.453162048163
 03/01  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.4476244105,2.99446000477,0.45316440573
 03/01  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.75813576281,2.30496450765,0.453171255154
 03/01  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.22490701184,2.77172305963,0.45318395221
 03/01  14:00:00,11.9442555428,2.04374312563,0.000415893936562,0.0,4.9500482616,4.9500482616,2.18333474269,1.29696278732,0.886371955362
 03/01  15:00:00,11.9490840144,2.04374312563,0.00524436554077,0.0,4.9500482616,4.9500482616,1.36744754018,0.914345073947,0.453102466229
 03/01  16:00:00,11.9453807034,2.04374312563,0.001541054567,0.0,4.9500482616,4.9500482616,1.30565263376,0.852509860625,0.453142773138
 03/01  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.31188371705,0.858711129163,0.453172587883
 03/01  18:00:00,8.31221012087,2.04374312563,0.000746704571723,0.0,2.750026812,2.750026812,4.18100237088,3.72786756857,0.453134802313
 03/01  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.94980265542,7.49668381758,0.453118837845
 03/01  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.26168207329,9.24168207329,0.02
 03/01  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.0628453081,10.6097382285,0.453107079627
 03/01  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.9774185982,11.5243363452,0.453082253042
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078364537,0.0,0.453078364537
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073324651,0.0,0.453073324651
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068266529,0.0,0.453068266529
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063206943,0.0,0.453063206943
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305814705,0.0,0.45305814705
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.1166910891,16.6636196842,0.453071404843
 03/02  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.8205897906,17.3674780078,0.453111782764
 03/02  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.55941153914,8.10625646626,0.453155072886
 03/02  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.45884489769,4.00568632852,0.453158569169
 03/02  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.3912374513,1.93807648022,0.453160971074
 03/02  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.41465961877,0.961480530436,0.453179088332
 03/02  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.27834796195,0.825167368564,0.453180593381
 03/02  14:00:00,11.9593131858,2.04374312563,0.0154735370021,0.0,4.9500482616,4.9500482616,1.00808829267,0.121811036714,0.886277255954
 03/02  15:00:00,11.9538177161,2.04374312563,0.00997806728212,0.0,4.9500482616,4.9500482616,0.453132500312,0.0,0.453132500312
 03/02  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453152074436,0.0,0.453152074436
 03/02  17:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453170279167,0.0,0.453170279167
 03/02  18:00:00,8.31263598915,2.04374312563,0.00117257285462,0.0,2.750026812,2.750026812,1.33751696502,0.884389934679,0.453127030342
 03/02  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.77097066995,2.31785721021,0.453113459745
 03/02  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.91435957704,3.89435957704,0.02
 03/02  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.50544946177,5.05234940957,0.453100052196
 03/02  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.16519890381,5.71210873006,0.453090173752
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085746758,0.0,0.453085746758
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308067358,0.0,0.45308067358
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075581749,0.0,0.453075581749
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070486326,0.0,0.453070486326
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068626735,0.0,0.453068626735
 03/03  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.8124196446,8.35933845692,0.453081187688
 03/03  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.76337009376,7.31025682906,0.453113264704
 03/03  09:00:00,11.9445524439,2.04374312563,0.000712795089306,0.0,4.9500482616,4.9500482616,1.32915043953,0.876011450842,0.453138988691
 03/03  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.551890441481,0.0987466324897,0.453143808991
 03/03  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.45316039149,0.0,0.45316039149
 03/03  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453176125321,0.0,0.453176125321
 03/03  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453199585909,0.0,0.453199585909
 03/03  14:00:00,11.9802478782,2.04374312563,0.036408229348,0.0,4.9500482616,4.9500482616,0.453169953549,0.0,0.453169953549
 03/03  15:00:00,12.0267896908,2.04374312563,0.0829500419671,0.0,4.9500482616,4.9500482616,0.886294923531,0.0,0.886294923531
 03/03  16:00:00,12.0274949301,2.04374312563,0.0836552812915,0.0,4.9500482616,4.9500482616,0.453129105561,0.0,0.453129105561
 03/03  17:00:00,12.123712618,2.04374312563,0.17987296915,0.0,4.9500482616,4.9500482616,0.453159215841,0.0,0.453159215841
 03/03  18:00:00,8.31470246635,2.04374312563,0.00323905005482,0.0,2.750026812,2.750026812,0.515187073462,0.0620575277238,0.453129545738
 03/03  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0832009893243,0.0632009893243,0.02
 03/03  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.683984933715,0.230883570049,0.453101363665
 03/03  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.15540188362,0.702287127052,0.453114756571
 03/03  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.67828553751,1.22522968477,0.453055852738
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453005435934,0.0,0.453005435934
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085231655,0.0,0.453085231655
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080104219,0.0,0.453080104219
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307497184,0.0,0.45307497184
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076683961,0.0,0.453076683961
 03/04  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.46567753339,4.01259053225,0.45308700114
 03/04  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.62289237491,4.60289237491,0.02
 03/04  09:00:00,6.44518403413,2.04374312563,0.00139800929827,0.0,1.6500160872,2.750026812,2.13587555144,1.68277691383,0.453098637608
 03/04  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.01039107014,0.557272126243,0.4531189439
 03/04  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.629802217021,0.17668016331,0.453122053711
 03/04  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.453116738194,0.0,0.453116738194
 03/04  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.453108181045,0.0,0.453108181045
 03/04  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/04  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.453091772172,0.0,0.453091772172
 03/04  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.663579330645,0.21048148876,0.453097841885
 03/04  17:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.46487043147,1.01176573998,0.453104691488
 03/04  18:00:00,4.7364285607,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,3.13215678649,3.11215678649,0.02
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090146672,0.0,0.453090146672
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077812783,0.0,0.453077812783
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086286682,0.0,0.453086286682
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307444955,0.0,0.45307444955
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084679391,0.0,0.453084679391
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307284655,0.0,0.45307284655
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306166062,0.0,0.45306166062
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085345415,0.0,0.453085345415
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086631421,0.0,0.453086631421
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085927443,0.0,0.453085927443
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087085488,0.0,0.453087085488
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090013523,0.0,0.453090013523
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092737264,0.0,0.453092737264
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068443821,0.0,0.453068443821
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082467923,0.0,0.453082467923
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089340034,0.0,0.453089340034
 03/05  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089617227,0.0,0.453089617227
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083667913,0.0,0.453083667913
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062635595,0.0,0.453062635595
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054361314,0.0,0.453054361314
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081846436,0.0,0.453081846436
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076634866,0.0,0.453076634866
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071415012,0.0,0.453071415012
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069419182,0.0,0.453069419182
 03/06  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.76233416046,8.30925366981,0.453080490653
 03/06  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.42090684438,7.96779341277,0.453113431616
 03/06  09:00:00,11.9450213138,2.04374312563,0.00118166498538,0.0,4.9500482616,4.9500482616,1.21950424222,0.766350763775,0.453153478442
 03/06  10:00:00,11.9465000375,2.04374312563,0.00266038871492,0.0,4.9500482616,4.9500482616,0.461207601412,0.00804427046539,0.453163330946
 03/06  11:00:00,11.9493100445,2.04374312563,0.00547039570882,0.0,4.9500482616,4.9500482616,0.453159078841,0.0,0.453159078841
 03/06  12:00:00,12.0585618065,2.04374312563,0.114722157712,0.0,4.9500482616,4.9500482616,0.453156127392,0.0,0.453156127392
 03/06  13:00:00,11.6060981147,2.04374312563,0.212263828272,0.0,4.9500482616,4.4000428992,0.453196116162,0.0,0.453196116162
 03/06  14:00:00,12.4855306019,2.04374312563,0.541690953088,0.0,4.9500482616,4.9500482616,0.453165809157,0.0,0.453165809157
 03/06  15:00:00,12.6938619396,2.04374312563,0.750022290766,0.0,4.9500482616,4.9500482616,0.453160556784,0.0,0.453160556784
 03/06  16:00:00,12.6271658822,2.04374312563,0.683326233353,0.0,4.9500482616,4.9500482616,0.4531526497,0.0,0.4531526497
 03/06  17:00:00,12.521573542,2.04374312563,0.577733893217,0.0,4.9500482616,4.9500482616,0.886332379145,0.0,0.886332379145
 03/06  18:00:00,8.3430482377,2.04374312563,0.0315848214049,0.0,2.750026812,2.750026812,0.464507846503,0.0113765340333,0.45313131247
 03/06  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0459858006751,0.0259858006751,0.02
 03/06  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453107019028,0.0,0.453107019028
 03/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.623068502437,0.169961431776,0.453107070662
 03/06  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.83331573292,0.380226592683,0.453089140237
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530826021,0.0,0.4530826021
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077354082,0.0,0.453077354082
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072089964,0.0,0.453072089964
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086136052,0.0,0.453086136052
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068356593,0.0,0.453068356593
 03/07  07:00:00,5.56213736457,2.04374312563,0.000700760272067,0.0,0.5500053624,2.2000214496,4.43106978272,3.97799266311,0.453077119612
 03/07  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.30250584997,7.28250584997,0.02
 03/07  09:00:00,11.9463723004,2.04374312563,0.00253265156945,0.0,4.9500482616,4.9500482616,1.52549629811,1.07237292104,0.453123377068
 03/07  10:00:00,11.946198832,2.04374312563,0.00235918314623,0.0,4.9500482616,4.9500482616,0.894239564176,0.0079277696573,0.886311794519
 03/07  11:00:00,11.998492208,2.04374312563,0.0546525591603,0.0,4.9500482616,4.9500482616,0.453145972737,0.0,0.453145972737
 03/07  12:00:00,12.1831858717,2.04374312563,0.239346222889,0.0,4.9500482616,4.9500482616,0.453179647605,0.0,0.453179647605
 03/07  13:00:00,11.6666521773,2.04374312563,0.272817890904,0.0,4.9500482616,4.4000428992,0.453175267684,0.0,0.453175267684
 03/07  14:00:00,12.3936165331,2.04374312563,0.449776884235,0.0,4.9500482616,4.9500482616,0.453193172261,0.0,0.453193172261
 03/07  15:00:00,12.5074993913,2.04374312563,0.563659742461,0.0,4.9500482616,4.9500482616,0.453142343498,0.0,0.453142343498
 03/07  16:00:00,12.522396758,2.04374312563,0.578557109186,0.0,4.9500482616,4.9500482616,0.453135886941,0.0,0.453135886941
 03/07  17:00:00,12.4796787744,2.04374312563,0.535839125543,0.0,4.9500482616,4.9500482616,0.453164935528,0.0,0.453164935528
 03/07  18:00:00,8.02235447435,2.04374312563,0.0947243913865,0.0,2.750026812,2.750026812,0.46432775639,0.01116391568,0.45316384071
 03/07  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.488027655504,0.0349044292258,0.453123226279
 03/07  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453109352603,0.0,0.453109352603
 03/07  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.703562821325,0.250455308603,0.453107512722
 03/07  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.16307999461,0.709995263536,0.453084731077
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074935815,0.0,0.453074935815
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069581945,0.0,0.453069581945
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064267467,0.0,0.453064267467
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305895198,0.0,0.45305895198
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062713474,0.0,0.453062713474
 03/08  07:00:00,5.56210448409,2.04374312563,0.000667879789662,0.0,0.5500053624,2.2000214496,4.31786612064,3.86477559405,0.453090526591
 03/08  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.60006661917,5.58006661917,0.02
 03/08  09:00:00,11.9465357554,2.04374312563,0.00269610652546,0.0,4.9500482616,4.9500482616,0.882196545134,0.429056086059,0.453140459075
 03/08  10:00:00,11.9450355273,2.04374312563,0.00119587843993,0.0,4.9500482616,4.9500482616,0.45316067543,0.0,0.45316067543
 03/08  11:00:00,11.9660198979,2.04374312563,0.0221802490674,0.0,4.9500482616,4.9500482616,0.453159595302,0.0,0.453159595302
 03/08  12:00:00,12.1013347461,2.04374312563,0.157495097314,0.0,4.9500482616,4.9500482616,0.886329916888,0.0,0.886329916888
 03/08  13:00:00,11.6242559375,2.04374312563,0.230421651023,0.0,4.9500482616,4.4000428992,0.453203125881,0.0,0.453203125881
 03/08  14:00:00,12.4229263904,2.04374312563,0.479086741545,0.0,4.9500482616,4.9500482616,0.453145154147,0.0,0.453145154147
 03/08  15:00:00,12.5890686732,2.04374312563,0.645229024376,0.0,4.9500482616,4.9500482616,0.453144868679,0.0,0.453144868679
 03/08  16:00:00,12.6159319349,2.04374312563,0.672092286095,0.0,4.9500482616,4.9500482616,0.45313517776,0.0,0.45313517776
 03/08  17:00:00,12.5754198595,2.04374312563,0.631580210643,0.0,4.9500482616,4.9500482616,0.453162674389,0.0,0.453162674389
 03/08  18:00:00,8.00014573516,2.04374312563,0.0725156521948,0.0,2.750026812,2.750026812,0.461018694991,0.00787943917392,0.453139255817
 03/08  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.470085314199,0.0169650752847,0.453120238914
 03/08  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453104503385,0.0,0.453104503385
 03/08  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.681775040622,0.228670694042,0.45310434658
 03/08  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.494861340732,0.474861340732,0.02
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089801396,0.0,0.453089801396
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063784542,0.0,0.453063784542
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058423334,0.0,0.453058423334
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088669957,0.0,0.453088669957
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083323679,0.0,0.453083323679
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091260339,0.0,0.453091260339
 03/09  07:00:00,5.18150406081,2.04374312563,0.00390078984876,0.0,0.5500053624,2.2000214496,2.80902570841,2.78902570841,0.02
 03/09  08:00:00,5.89423115016,2.04374312563,0.000450487727088,0.0,1.6500160872,2.2000214496,4.71588153796,4.2627734204,0.453108117562
 03/09  09:00:00,11.9481126374,2.04374312563,0.00427298855208,0.0,4.9500482616,4.9500482616,0.596747876545,0.143593474534,0.45315440201
 03/09  10:00:00,11.9782117829,2.04374312563,0.0343721340986,0.0,4.9500482616,4.9500482616,0.453160059142,0.0,0.453160059142
 03/09  11:00:00,12.0471007814,2.04374312563,0.103261132532,0.0,4.9500482616,4.9500482616,0.453159007759,0.0,0.453159007759
 03/09  12:00:00,12.1852551931,2.04374312563,0.24141554431,0.0,4.9500482616,4.9500482616,0.55414523355,0.0,0.55414523355
 03/09  13:00:00,11.6698488601,2.04374312563,0.276014573624,0.0,4.9500482616,4.4000428992,0.785331897497,0.0,0.785331897497
 03/09  14:00:00,12.4181133287,2.04374312563,0.474273679874,0.0,4.9500482616,4.9500482616,0.453165744805,0.0,0.453165744805
 03/09  15:00:00,12.5844348673,2.04374312563,0.640595218515,0.0,4.9500482616,4.9500482616,0.453149597739,0.0,0.453149597739
 03/09  16:00:00,12.6719693794,2.04374312563,0.728129730557,0.0,4.9500482616,4.9500482616,0.453140393104,0.0,0.453140393104
 03/09  17:00:00,12.7130519898,2.04374312563,0.769212340954,0.0,4.9500482616,4.9500482616,0.45317142958,0.0,0.45317142958
 03/09  18:00:00,8.10421795199,2.04374312563,0.176587869025,0.0,2.750026812,2.750026812,0.460637257278,0.00750387326161,0.453133384017
 03/09  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.461066813966,0.00795102293957,0.453115791026
 03/09  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453096303086,0.0,0.453096303086
 03/09  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.521725781709,0.0686283166005,0.453097465109
 03/09  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.392295106638,0.372295106638,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091814044,0.0,0.453091814044
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084712148,0.0,0.453084712148
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079300436,0.0,0.453079300436
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073894619,0.0,0.453073894619
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068484916,0.0,0.453068484916
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078280541,0.0,0.453078280541
 03/10  07:00:00,5.17957287519,2.04374312563,0.00196960422667,0.0,0.5500053624,2.2000214496,2.10314909439,2.08314909439,0.02
 03/10  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.2253861156,3.77227984121,0.453106274399
 03/10  09:00:00,11.9488806859,2.04374312563,0.00504103706661,0.0,4.9500482616,4.9500482616,0.57906835281,0.125925789409,0.453142563401
 03/10  10:00:00,11.9442436502,2.04374312563,0.000404001331789,0.0,4.9500482616,4.9500482616,0.453155100757,0.0,0.453155100757
 03/10  11:00:00,11.9862328465,2.04374312563,0.0423931976362,0.0,4.9500482616,4.9500482616,0.453154293173,0.0,0.453154293173
 03/10  12:00:00,12.0675150874,2.04374312563,0.123675438568,0.0,4.9500482616,4.9500482616,0.453180987853,0.0,0.453180987853
 03/10  13:00:00,11.4911927684,2.04374312563,0.0973584819925,0.0,4.9500482616,4.4000428992,0.886307311304,0.0,0.886307311304
 03/10  14:00:00,12.225633122,2.04374312563,0.281793473137,0.0,4.9500482616,4.9500482616,0.453182699507,0.0,0.453182699507
 03/10  15:00:00,12.3576525914,2.04374312563,0.413812942605,0.0,4.9500482616,4.9500482616,0.453122045044,0.0,0.453122045044
 03/10  16:00:00,12.3448252481,2.04374312563,0.400985599296,0.0,4.9500482616,4.9500482616,0.453142087023,0.0,0.453142087023
 03/10  17:00:00,12.3192928188,2.04374312563,0.375453169923,0.0,4.9500482616,4.9500482616,0.453164116542,0.0,0.453164116542
 03/10  18:00:00,7.92763008296,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.467192111299,0.0140680714377,0.453124039861
 03/10  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.487263503891,0.0341389997952,0.453124504096
 03/10  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.485284426113,0.0321778174302,0.453106608683
 03/10  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.310393862766,0.290393862766,0.02
 03/10  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.815639246298,0.362562848334,0.453076397964
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072121303,0.0,0.453072121303
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066689569,0.0,0.453066689569
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061220785,0.0,0.453061220785
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055756967,0.0,0.453055756967
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308591614,0.0,0.45308591614
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  07:00:00,5.18753260053,2.04374312563,0.00992932957019,0.0,0.5500053624,2.2000214496,1.44874715788,0.995660084168,0.453087073714
 03/11  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,3.417755196,2.96467350406,0.453081691935
 03/11  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.2751189103,0.822009970386,0.453108939917
 03/11  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.195978819306,0.175978819306,0.02
 03/11  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.453111517106,0.0,0.453111517106
 03/11  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.45311612162,0.0,0.45311612162
 03/11  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.617918620665,0.164829963443,0.453088657223
 03/11  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.910750594677,0.457672953789,0.453077640888
 03/11  15:00:00,4.79656748822,2.04374312563,0.0027975505914,0.0,0.8250080436,1.9250187684,0.869494815111,0.416403574106,0.453091241005
 03/11  16:00:00,4.79804981776,2.04374312563,0.00427988013182,0.0,0.8250080436,1.9250187684,0.176870766853,0.156870766853,0.02
 03/11  17:00:00,4.79769077194,2.04374312563,0.00392083431051,0.0,0.8250080436,1.9250187684,0.453092834446,0.0,0.453092834446
 03/11  18:00:00,4.35259522736,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,0.572889346528,0.119801663913,0.453087682614
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081351905,0.0,0.453081351905
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086574994,0.0,0.453086574994
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306602146,0.0,0.45306602146
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305646899,0.0,0.45305646899
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080848377,0.0,0.453080848377
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069416089,0.0,0.453069416089
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061133113,0.0,0.453061133113
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058356968,0.0,0.453058356968
 03/12  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083653004,0.0,0.453083653004
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090062304,0.0,0.453090062304
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089613043,0.0,0.453089613043
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083648492,0.0,0.453083648492
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078397789,0.0,0.453078397789
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087154216,0.0,0.453087154216
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081794876,0.0,0.453081794876
 03/12  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082096861,0.0,0.453082096861
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087719222,0.0,0.453087719222
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092438181,0.0,0.453092438181
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076570366,0.0,0.453076570366
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083344023,0.0,0.453083344023
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078714594,0.0,0.453078714594
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071796051,0.0,0.453071796051
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077357477,0.0,0.453077357477
 03/13  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.90291035238,8.88291035238,0.02
 03/13  07:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.4387850045,10.9856881064,0.453096898094
