Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  08:00:00,11.9449976419,2.04374312563,0.00115799304842,0.0,4.9500482616,4.9500482616,4.07585714189,3.62271312999,0.453144011901
 03/13  09:00:00,11.944180354,2.04374312563,0.000340705154448,0.0,4.9500482616,4.9500482616,1.81796672758,1.36480869999,0.453158027584
 03/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.812220484173,0.359064763029,0.453155721144
 03/13  11:00:00,11.9440577806,2.04374312563,0.000218131796877,0.0,4.9500482616,4.9500482616,0.912909482709,0.0265759966395,0.886333486069
 03/13  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453194661806,0.0,0.453194661806
 03/13  13:00:00,12.0111610689,2.04374312563,0.0673214200724,0.0,4.9500482616,4.9500482616,0.453183531641,0.0,0.453183531641
 03/13  14:00:00,12.0666439333,2.04374312563,0.122804284434,0.0,4.9500482616,4.9500482616,0.45313540693,0.0,0.45313540693
 03/13  15:00:00,12.1089231893,2.04374312563,0.165083540507,0.0,4.9500482616,4.9500482616,0.453134548283,0.0,0.453134548283
 03/13  16:00:00,12.1850567298,2.04374312563,0.241217080961,0.0,4.9500482616,4.9500482616,0.453168414416,0.0,0.453168414416
 03/13  17:00:00,7.66460066433,2.04374312563,0.120803914699,0.0,2.750026812,2.750026812,0.469636717337,0.0165030035356,0.453133713801
 03/13  18:00:00,6.30556448346,2.04374312563,0.0279504876962,0.0,1.6500160872,2.2000214496,0.455696642182,0.00257273159904,0.453123910583
 03/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.598246263722,0.145145706909,0.453100556813
 03/13  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.04717137543,0.594063260068,0.453108115361
 03/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.860469409871,0.840469409871,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064920401,0.0,0.453064920401
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058953337,0.0,0.453058953337
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088935618,0.0,0.453088935618
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308332956,0.0,0.45308332956
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077716466,0.0,0.453077716466
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087235352,0.0,0.453087235352
 03/14  06:00:00,7.09717322545,2.04374312563,0.000403287821917,0.0,0.5500053624,2.2000214496,3.28223166635,3.26223166635,0.02
 03/14  07:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.36527626133,4.91216948357,0.453106777761
 03/14  08:00:00,11.9499241151,2.04374312563,0.00608446626021,0.0,4.9500482616,4.9500482616,0.760814287989,0.307663807929,0.453150480059
 03/14  09:00:00,11.9829687841,2.04374312563,0.0391291353166,0.0,4.9500482616,4.9500482616,0.453161930556,0.0,0.453161930556
 03/14  10:00:00,12.024804203,2.04374312563,0.0809645542099,0.0,4.9500482616,4.9500482616,0.45316001654,0.0,0.45316001654
 03/14  11:00:00,12.0916152696,2.04374312563,0.147775620724,0.0,4.9500482616,4.9500482616,0.453093100246,0.0,0.453093100246
 03/14  12:00:00,11.6299883582,2.04374312563,0.236154071724,0.0,4.9500482616,4.4000428992,0.886352008995,0.0,0.886352008995
 03/14  13:00:00,12.4409258915,2.04374312563,0.49708624262,0.0,4.9500482616,4.9500482616,0.453183168064,0.0,0.453183168064
 03/14  14:00:00,12.7010997761,2.04374312563,0.757260127225,0.0,4.9500482616,4.9500482616,0.453121673074,0.0,0.453121673074
 03/14  15:00:00,12.8753249388,2.04374312563,0.931485289988,0.0,4.9500482616,4.9500482616,0.4531497791,0.0,0.4531497791
 03/14  16:00:00,12.9510681007,2.04374312563,1.00722845189,0.0,4.9500482616,4.9500482616,0.453161719012,0.0,0.453161719012
 03/14  17:00:00,8.02309991897,2.04374312563,0.479303169341,0.0,2.750026812,2.750026812,0.455973066125,0.00284802982275,0.453125036302
 03/14  18:00:00,6.42639561277,2.04374312563,0.148781617011,0.0,1.6500160872,2.2000214496,0.453124547557,0.0,0.453124547557
 03/14  19:00:00,8.20106504516,2.04374312563,0.00428438273004,0.0,1.6500160872,2.2000214496,0.453102301623,0.0,0.453102301623
 03/14  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453090165255,0.0,0.453090165255
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066924142,0.0,0.453066924142
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061285394,0.0,0.453061285394
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055624975,0.0,0.453055624975
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085541117,0.0,0.453085541117
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079874366,0.0,0.453079874366
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.11748533311,2.04374312563,0.0207153954801,0.0,0.5500053624,2.2000214496,1.01393420559,0.560841608728,0.453092596858
 03/15  07:00:00,6.28121167341,2.04374312563,0.00359767764329,0.0,1.6500160872,2.2000214496,2.34933767049,1.89623183982,0.453105830678
 03/15  08:00:00,11.9756419935,2.04374312563,0.0318023446725,0.0,4.9500482616,4.9500482616,0.469447868976,0.0163022927716,0.453145576205
 03/15  09:00:00,12.0532130102,2.04374312563,0.109373361415,0.0,4.9500482616,4.9500482616,0.453161119355,0.0,0.453161119355
 03/15  10:00:00,12.156402896,2.04374312563,0.212563247188,0.0,4.9500482616,4.9500482616,0.453159743055,0.0,0.453159743055
 03/15  11:00:00,12.5451445752,2.04374312563,0.601304926348,0.0,4.9500482616,4.9500482616,0.453167216295,0.0,0.453167216295
 03/15  12:00:00,12.1231935085,2.04374312563,0.729359222093,0.0,4.9500482616,4.4000428992,0.453196180858,0.0,0.453196180858
 03/15  13:00:00,13.0617390931,2.04374312563,1.11789944423,0.0,4.9500482616,4.9500482616,0.886349389641,0.0,0.886349389641
 03/15  14:00:00,13.2546632143,2.04374312563,1.31082356548,0.0,4.9500482616,4.9500482616,0.453104334081,0.0,0.453104334081
 03/15  15:00:00,13.3602193016,2.04374312563,1.41637965278,0.0,4.9500482616,4.9500482616,0.453131459582,0.0,0.453131459582
 03/15  16:00:00,13.3799225811,2.04374312563,1.43608293224,0.0,4.9500482616,4.9500482616,0.453150331768,0.0,0.453150331768
 03/15  17:00:00,8.25165078034,2.04374312563,0.707854030715,0.0,2.750026812,2.750026812,0.453131297863,0.0,0.453131297863
 03/15  18:00:00,6.50696046035,2.04374312563,0.229346464583,0.0,1.6500160872,2.2000214496,0.45312523144,0.0,0.45312523144
 03/15  19:00:00,8.21112667925,2.04374312563,0.0143460168177,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/15  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453103694748,0.0,0.453103694748
 03/15  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453088795277,0.0,0.453088795277
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065439338,0.0,0.453065439338
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059749218,0.0,0.453059749218
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308957146,0.0,0.45308957146
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083852677,0.0,0.453083852677
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081329075,0.0,0.453081329075
 03/16  06:00:00,7.12945046732,2.04374312563,0.0326805296947,0.0,0.5500053624,2.2000214496,0.52586387973,0.072772294154,0.453091585576
 03/16  07:00:00,5.89566440637,2.04374312563,0.0018837439356,0.0,1.6500160872,2.2000214496,1.4510135868,0.997913983486,0.453099603317
 03/16  08:00:00,12.0120144155,2.04374312563,0.0681747667137,0.0,4.9500482616,4.9500482616,0.472110747025,0.0189649010924,0.453145845933
 03/16  09:00:00,12.0933609681,2.04374312563,0.149521319248,0.0,4.9500482616,4.9500482616,0.453155547925,0.0,0.453155547925
 03/16  10:00:00,12.2263682448,2.04374312563,0.282528595921,0.0,4.9500482616,4.9500482616,0.453160901288,0.0,0.453160901288
 03/16  11:00:00,12.5091093882,2.04374312563,0.565269739403,0.0,4.9500482616,4.9500482616,0.453166444018,0.0,0.453166444018
 03/16  12:00:00,12.061899525,2.04374312563,0.668065238578,0.0,4.9500482616,4.4000428992,0.453197719185,0.0,0.453197719185
 03/16  13:00:00,13.0058938103,2.04374312563,1.06205416146,0.0,4.9500482616,4.9500482616,0.453158276564,0.0,0.453158276564
 03/16  14:00:00,13.1924453565,2.04374312563,1.24860570771,0.0,4.9500482616,4.9500482616,0.453150077038,0.0,0.453150077038
 03/16  15:00:00,12.9582164405,2.04374312563,1.01437679163,0.0,4.9500482616,4.9500482616,0.453139920938,0.0,0.453139920938
 03/16  16:00:00,12.4577210203,2.04374312563,0.513881371472,0.0,4.9500482616,4.9500482616,0.886315259021,0.0,0.886315259021
 03/16  17:00:00,7.54845352653,2.04374312563,0.00465677690448,0.0,2.750026812,2.750026812,0.476295900954,0.02316867871,0.453127222244
 03/16  18:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0409244564624,0.0209244564624,0.02
 03/16  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.776634280448,0.323521669352,0.453112611096
 03/16  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.4695357826,1.01642837844,0.453107404155
 03/16  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.7789495155,2.32588285557,0.453066659932
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059789822,0.0,0.453059789822
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089602505,0.0,0.453089602505
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083813723,0.0,0.453083813723
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078028014,0.0,0.453078028014
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081250854,0.0,0.453081250854
 03/17  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.58051772522,5.1274294864,0.453088238819
 03/17  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.37180936017,9.35180936017,0.02
 03/17  08:00:00,11.9463223608,2.04374312563,0.00248271195887,0.0,4.9500482616,4.9500482616,3.5387188767,3.08559474515,0.453124131551
 03/17  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.91241540829,1.45926634661,0.453149061681
 03/17  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.39970343502,0.513387562696,0.886315872329
 03/17  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.693310954491,0.240138728191,0.453172226301
 03/17  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.791701866444,0.338520732888,0.453181133556
 03/17  13:00:00,11.9509210865,2.04374312563,0.00708143769603,0.0,4.9500482616,4.9500482616,0.453182242417,0.0,0.453182242417
 03/17  14:00:00,11.9840173318,2.04374312563,0.0401776829567,0.0,4.9500482616,4.9500482616,0.453113489547,0.0,0.453113489547
 03/17  15:00:00,11.9883312862,2.04374312563,0.0444916373684,0.0,4.9500482616,4.9500482616,0.453110509252,0.0,0.453110509252
 03/17  16:00:00,12.0207458442,2.04374312563,0.0769061953222,0.0,4.9500482616,4.9500482616,0.453155376389,0.0,0.453155376389
 03/17  17:00:00,7.61290333437,2.04374312563,0.0691065847389,0.0,2.750026812,2.750026812,0.482560394624,0.0294198025624,0.453140592062
 03/17  18:00:00,6.28642198469,2.04374312563,0.00880798892833,0.0,1.6500160872,2.2000214496,0.673881156455,0.220763868661,0.453117287794
 03/17  19:00:00,8.19745856705,2.04374312563,0.000677904618424,0.0,1.6500160872,2.2000214496,1.29087156395,0.837767912449,0.453103651504
 03/17  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.83767086572,2.38456476126,0.453106104461
 03/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.88991927677,3.86991927677,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085209773,0.0,0.453085209773
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085205166,0.0,0.453085205166
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079398105,0.0,0.453079398105
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073545734,0.0,0.453073545734
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067689728,0.0,0.453067689728
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074827496,0.0,0.453074827496
 03/18  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.06584030301,7.04584030301,0.02
 03/18  07:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.048105813,9.59501645757,0.453089355423
 03/18  08:00:00,6.44400766072,2.04374312563,0.000221635885288,0.0,1.6500160872,2.750026812,6.44777365111,5.99466644404,0.45310720707
 03/18  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,4.67346186703,4.22034259234,0.453119274698
 03/18  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,2.78292922231,2.32981793336,0.453111288955
 03/18  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.25168331942,1.23168331942,0.02
 03/18  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.94023675194,1.48712307558,0.453113676367
 03/18  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.65181991483,1.19870506215,0.453114852679
 03/18  14:00:00,4.79508285053,2.04374312563,0.00131291290308,0.0,0.8250080436,1.9250187684,1.2417092308,0.78862242863,0.453086802174
 03/18  15:00:00,4.79771231221,2.04374312563,0.00394237458304,0.0,0.8250080436,1.9250187684,1.10682775472,0.653738668937,0.453089085785
 03/18  16:00:00,4.79585029696,2.04374312563,0.00208035933233,0.0,0.8250080436,1.9250187684,0.581823102647,0.561823102647,0.02
 03/18  17:00:00,3.96876189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,1.1338948396,0.680801414847,0.453093424752
 03/18  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085868668,0.0,0.453085868668
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091604909,0.0,0.453091604909
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308692928,0.0,0.45308692928
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061594756,0.0,0.453061594756
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055734228,0.0,0.453055734228
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079095854,0.0,0.453079095854
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067336659,0.0,0.453067336659
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306215977,0.0,0.45306215977
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055471068,0.0,0.453055471068
 03/19  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089530311,0.0,0.453089530311
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090066725,0.0,0.453090066725
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092252065,0.0,0.453092252065
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080445902,0.0,0.453080445902
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072732929,0.0,0.453072732929
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087924654,0.0,0.453087924654
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087760706,0.0,0.453087760706
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084730728,0.0,0.453084730728
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081064427,0.0,0.453081064427
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082473155,0.0,0.453082473155
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086851493,0.0,0.453086851493
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075724268,0.0,0.453075724268
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069865996,0.0,0.453069865996
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063882435,0.0,0.453063882435
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070821094,0.0,0.453070821094
 03/20  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.17624129397,5.15624129397,0.02
 03/20  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.79177771392,6.33867470119,0.45310301273
 03/20  08:00:00,11.9482902823,2.04374312563,0.00445063345424,0.0,4.9500482616,4.9500482616,1.1952788128,0.742138414171,0.453140398631
 03/20  09:00:00,11.9446579967,2.04374312563,0.000818347845591,0.0,4.9500482616,4.9500482616,0.554950817142,0.101795484739,0.453155332403
 03/20  10:00:00,11.9470653472,2.04374312563,0.00322569840623,0.0,4.9500482616,4.9500482616,0.453160627219,0.0,0.453160627219
 03/20  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453170631516,0.0,0.453170631516
 03/20  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.886359697573,0.0,0.886359697573
 03/20  13:00:00,12.0114272302,2.04374312563,0.0675875814187,0.0,4.9500482616,4.9500482616,0.453191495889,0.0,0.453191495889
 03/20  14:00:00,12.0620229081,2.04374312563,0.118183259257,0.0,4.9500482616,4.9500482616,0.453127382125,0.0,0.453127382125
 03/20  15:00:00,12.1289354897,2.04374312563,0.18509584089,0.0,4.9500482616,4.9500482616,0.453124379191,0.0,0.453124379191
 03/20  16:00:00,12.1999255196,2.04374312563,0.256085870752,0.0,4.9500482616,4.9500482616,0.453163400456,0.0,0.453163400456
 03/20  17:00:00,7.66710933551,2.04374312563,0.123312585881,0.0,2.750026812,2.750026812,0.477373969126,0.0242483531916,0.453125615934
 03/20  18:00:00,5.93081580032,2.04374312563,0.0370351378944,0.0,1.6500160872,2.2000214496,0.454871145753,0.00175458891332,0.45311655684
 03/20  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.532850487262,0.0797497759659,0.453100711296
 03/20  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.525203741127,0.505203741127,0.02
 03/20  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.19632062442,0.743232945495,0.453087678929
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083374041,0.0,0.453083374041
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058151807,0.0,0.453058151807
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087656541,0.0,0.453087656541
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081626446,0.0,0.453081626446
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307558829,0.0,0.45307558829
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.09842460142,2.04374312563,0.00165466379173,0.0,0.5500053624,2.2000214496,2.97230738901,2.51922124975,0.453086139254
 03/21  07:00:00,5.89414566569,2.04374312563,0.000365003256253,0.0,1.6500160872,2.2000214496,4.84634543088,4.39324571504,0.453099715848
 03/21  08:00:00,11.9506501762,2.04374312563,0.00681052732958,0.0,4.9500482616,4.9500482616,0.624423546309,0.171281193145,0.453142353164
 03/21  09:00:00,11.9890337119,2.04374312563,0.0451940631098,0.0,4.9500482616,4.9500482616,0.453150852,0.0,0.453150852
 03/21  10:00:00,12.0231406131,2.04374312563,0.0793009643048,0.0,4.9500482616,4.9500482616,0.453159987471,0.0,0.453159987471
 03/21  11:00:00,12.0393676553,2.04374312563,0.0955280064886,0.0,4.9500482616,4.9500482616,0.453169859933,0.0,0.453169859933
 03/21  12:00:00,11.5610854453,2.04374312563,0.167251158863,0.0,4.9500482616,4.4000428992,0.453179367522,0.0,0.453179367522
 03/21  13:00:00,12.3746684905,2.04374312563,0.430828841689,0.0,4.9500482616,4.9500482616,0.886343955318,0.0,0.886343955318
 03/21  14:00:00,12.6244071533,2.04374312563,0.680567504461,0.0,4.9500482616,4.9500482616,0.453139181699,0.0,0.453139181699
 03/21  15:00:00,12.8285884916,2.04374312563,0.884748842731,0.0,4.9500482616,4.9500482616,0.453135781591,0.0,0.453135781591
 03/21  16:00:00,12.9634940935,2.04374312563,1.01965444469,0.0,4.9500482616,4.9500482616,0.453167434237,0.0,0.453167434237
 03/21  17:00:00,8.06603667,2.04374312563,0.522239920373,0.0,2.750026812,2.750026812,0.453121037019,0.0,0.453121037019
 03/21  18:00:00,6.09412163708,2.04374312563,0.200340974649,0.0,1.6500160872,2.2000214496,0.453112671084,0.0,0.453112671084
 03/21  19:00:00,8.22345962108,2.04374312563,0.0266789586502,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/21  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.4531124078,0.0,0.4531124078
 03/21  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453097541601,0.0,0.453097541601
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071779672,0.0,0.453071779672
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065732448,0.0,0.453065732448
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530596194,0.0,0.4530596194
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089012249,0.0,0.453089012249
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089604574,0.0,0.453089604574
 03/22  06:00:00,7.12838032752,2.04374312563,0.0316103898917,0.0,0.5500053624,2.2000214496,0.584952331316,0.131892205179,0.453060126138
 03/22  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.96689477198,1.51378261245,0.453112159524
 03/22  08:00:00,11.9619988076,2.04374312563,0.0181591587614,0.0,4.9500482616,4.9500482616,0.476158395356,0.023020463969,0.453137931387
 03/22  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453148838865,0.0,0.453148838865
 03/22  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453150282004,0.0,0.453150282004
 03/22  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453144470382,0.0,0.453144470382
 03/22  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453169164699,0.0,0.453169164699
 03/22  13:00:00,12.0345366875,2.04374312563,0.0906970387061,0.0,4.9500482616,4.9500482616,0.453181622084,0.0,0.453181622084
 03/22  14:00:00,12.166217653,2.04374312563,0.222378004134,0.0,4.9500482616,4.9500482616,0.453147803835,0.0,0.453147803835
 03/22  15:00:00,12.2152650255,2.04374312563,0.271425376719,0.0,4.9500482616,4.9500482616,0.45314330079,0.0,0.45314330079
 03/22  16:00:00,12.1627265585,2.04374312563,0.218886909645,0.0,4.9500482616,4.9500482616,0.453164357203,0.0,0.453164357203
 03/22  17:00:00,7.54439556551,2.04374312563,0.000598815879872,0.0,2.750026812,2.750026812,0.51256358008,0.0594318450321,0.453131735048
 03/22  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.499616784031,0.0464949235053,0.453121860525
 03/22  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453098181811,0.0,0.453098181811
 03/22  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.486252099955,0.0331805142828,0.453071585672
 03/22  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.33422867882,0.31422867882,0.02
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082631047,0.0,0.453082631047
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074609754,0.0,0.453074609754
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068486803,0.0,0.453068486803
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062297494,0.0,0.453062297494
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056113206,0.0,0.453056113206
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060756345,0.0,0.453060756345
 03/23  06:00:00,6.71435644372,2.04374312563,0.00141983942681,0.0,0.5500053624,2.2000214496,3.32350724963,3.30350724963,0.02
 03/23  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.80325553375,7.35017644133,0.453079092423
 03/23  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.63433553089,2.18122792153,0.453107609363
 03/23  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.8955340978,1.44241399753,0.453120100271
 03/23  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.53701228248,1.08387243605,0.453139846423
 03/23  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.39092864181,0.937821403605,0.453107238203
 03/23  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,2.52777356469,1.64146806863,0.886305496062
 03/23  13:00:00,11.9459739938,2.04374312563,0.00213434499744,0.0,4.9500482616,4.9500482616,0.831931211381,0.378754719139,0.453176492242
 03/23  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.570923626619,0.117775173545,0.453148453074
 03/23  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.495214549998,0.0420714568373,0.453143093161
 03/23  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453115864395,0.0,0.453115864395
 03/23  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,2.18456635241,1.73143701138,0.453129341038
 03/23  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.52105382902,4.06795023768,0.453103591337
 03/23  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.02590579644,5.57281154879,0.45309424765
 03/23  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.93384694596,6.91384694596,0.02
 03/23  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,8.22684513881,7.77374243748,0.453102701326
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078563853,0.0,0.453078563853
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072351242,0.0,0.453072351242
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066128859,0.0,0.453066128859
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059877105,0.0,0.453059877105
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089115588,0.0,0.453089115588
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.3546874097,12.9015982237,0.453089186084
 03/24  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.477762837,13.0246495431,0.453113293911
 03/24  08:00:00,11.9443008112,2.04374312563,0.000461162336774,0.0,4.9500482616,4.9500482616,5.36288163482,4.90973551907,0.453146115747
 03/24  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.99198682139,2.53883666345,0.453150157934
 03/24  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.35504831588,0.901890253324,0.453158062556
 03/24  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.658591056846,0.205422074973,0.453168981873
 03/24  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.719292419117,0.26609876965,0.453193649467
 03/24  13:00:00,11.9463061646,2.04374312563,0.00246651572433,0.0,4.9500482616,4.9500482616,0.886380933013,0.0,0.886380933013
 03/24  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453145296085,0.0,0.453145296085
 03/24  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453139402195,0.0,0.453139402195
 03/24  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453158707396,0.0,0.453158707396
 03/24  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.607407815143,0.154294033223,0.45311378192
 03/24  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.16361391064,0.710508514989,0.453105395647
 03/24  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.52889114139,1.50889114139,0.02
 03/24  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.06974303707,2.61663016176,0.45311287531
 03/24  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.90874358275,3.45566635988,0.453077222876
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071672938,0.0,0.453071672938
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065423679,0.0,0.453065423679
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059105112,0.0,0.453059105112
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088272476,0.0,0.453088272476
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088608172,0.0,0.453088608172
 03/25  06:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.62544843817,8.17238958138,0.45305885679
 03/25  07:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.96600621253,9.94600621253,0.02
 03/25  08:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,6.93682442201,6.48373404867,0.453090373345
 03/25  09:00:00,6.44443926323,2.04374312563,0.000653238402696,0.0,1.6500160872,2.750026812,4.92553265836,4.47240969848,0.453122959874
 03/25  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,2.73239939017,2.27927960875,0.45311978142
 03/25  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.2927904839,0.839665145928,0.453125337975
 03/25  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.26410000073,0.810999742607,0.453100258118
 03/25  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.529476254967,0.509476254967,0.02
 03/25  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.700562145443,0.24748163028,0.453080515162
 03/25  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.568644327831,0.115546791683,0.453097536148
 03/25  16:00:00,4.80121031047,2.04374312563,0.00744037284043,0.0,0.8250080436,1.9250187684,0.487781326423,0.0346731262615,0.453108200161
 03/25  17:00:00,3.96876189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,0.184669709602,0.164669709602,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090267084,0.0,0.453090267084
 03/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095747068,0.0,0.453095747068
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084951823,0.0,0.453084951823
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067874758,0.0,0.453067874758
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061512334,0.0,0.453061512334
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086323983,0.0,0.453086323983
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074212989,0.0,0.453074212989
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306206689,0.0,0.45306206689
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061846046,0.0,0.453061846046
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086270972,0.0,0.453086270972
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088209153,0.0,0.453088209153
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088156313,0.0,0.453088156313
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087254431,0.0,0.453087254431
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075392564,0.0,0.453075392564
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084707832,0.0,0.453084707832
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072312406,0.0,0.453072312406
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087152604,0.0,0.453087152604
 03/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089415305,0.0,0.453089415305
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082564881,0.0,0.453082564881
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086144823,0.0,0.453086144823
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074033894,0.0,0.453074033894
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067973221,0.0,0.453067973221
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061509628,0.0,0.453061509628
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061528196,0.0,0.453061528196
 03/27  06:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.15780017029,5.70473158973,0.453068580562
 03/27  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.11568088246,8.09568088246,0.02
 03/27  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.45043198007,1.99731201896,0.453119961119
 03/27  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.26243743009,0.809301969511,0.453135460581
 03/27  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.19337100776,0.307073605769,0.886297401991
 03/27  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.534317051789,0.0811445988789,0.45317245291
 03/27  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.61733175822,0.164166868283,0.453164889937
 03/27  13:00:00,11.9488159433,2.04374312563,0.00497629448568,0.0,4.9500482616,4.9500482616,0.453174361012,0.0,0.453174361012
 03/27  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453102962153,0.0,0.453102962153
 03/27  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453097011616,0.0,0.453097011616
 03/27  16:00:00,11.946340547,2.04374312563,0.00250089820635,0.0,4.9500482616,4.9500482616,0.453115562287,0.0,0.453115562287
 03/27  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.621473473705,0.1683549907,0.453118483005
 03/27  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.64842883445,1.19531066214,0.453118172309
 03/27  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.86995542165,2.41685085514,0.453104566513
 03/27  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.04220923428,3.58909984892,0.453109385369
 03/27  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.36368349766,4.34368349766,0.02
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084409212,0.0,0.453084409212
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058484213,0.0,0.453058484213
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087459403,0.0,0.453087459403
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080943775,0.0,0.453080943775
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074418937,0.0,0.453074418937
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082538736,0.0,0.453082538736
 03/28  06:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.49494758217,7.47494758217,0.02
 03/28  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.4203770938,9.9673016541,0.453075439721
 03/28  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.86806797739,3.41492958146,0.453138395932
 03/28  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.66170218745,1.20854474095,0.453157446499
 03/28  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.657691207479,0.204532251402,0.453158956076
 03/28  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.4531642332,0.0,0.4531642332
 03/28  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.886358818408,0.0,0.886358818408
 03/28  13:00:00,11.947400487,2.04374312563,0.00356083816768,0.0,4.9500482616,4.9500482616,0.453139975098,0.0,0.453139975098
 03/28  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453131935627,0.0,0.453131935627
 03/28  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453126923948,0.0,0.453126923948
 03/28  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453169388682,0.0,0.453169388682
 03/28  17:00:00,7.54579747799,2.04374312563,0.00200072835692,0.0,2.750026812,2.750026812,0.858818618329,0.405688967996,0.453129650332
 03/28  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.80635731108,2.35323562293,0.453121688149
 03/28  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.92459288856,3.90459288856,0.02
 03/28  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.61583769555,5.1627316264,0.453106069145
 03/28  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.40553821953,5.952461372,0.453076847525
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307272738,0.0,0.45307272738
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066191315,0.0,0.453066191315
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059590669,0.0,0.453059590669
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088428046,0.0,0.453088428046
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084959185,0.0,0.453084959185
 03/29  06:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.73619533882,9.28314464336,0.45305069546
 03/29  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.690345346,11.2372460877,0.453099258281
 03/29  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.36494811965,3.91180770268,0.453140416964
 03/29  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.31278161093,1.8596240251,0.453157585824
 03/29  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.964323203993,0.511161665049,0.453161538944
 03/29  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.485151433227,0.0319829095652,0.453168523662
 03/29  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.495368646542,0.0421788810678,0.453189765475
 03/29  13:00:00,11.9445373523,2.04374312563,0.000697703452675,0.0,4.9500482616,4.9500482616,0.453176047955,0.0,0.453176047955
 03/29  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453115012006,0.0,0.453115012006
 03/29  15:00:00,11.9507073987,2.04374312563,0.00686774986148,0.0,4.9500482616,4.9500482616,0.453099882723,0.0,0.453099882723
 03/29  16:00:00,11.9581646128,2.04374312563,0.0143249639499,0.0,4.9500482616,4.9500482616,0.453104459606,0.0,0.453104459606
 03/29  17:00:00,7.5449120606,2.04374312563,0.00111531097323,0.0,2.750026812,2.750026812,0.546812294078,0.0936618215431,0.453150472535
 03/29  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.24066201349,0.787549700692,0.453112312803
 03/29  19:00:00,8.19707393364,2.04374312563,0.000293271212491,0.0,1.6500160872,2.2000214496,2.37999384323,1.92689162529,0.453102217938
 03/29  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.65577610626,3.20267894869,0.453097157571
 03/29  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.32702293331,4.30702293332,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308798553,0.0,0.45308798553
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076948851,0.0,0.453076948851
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069005595,0.0,0.453069005595
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062311405,0.0,0.453062311405
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055621949,0.0,0.453055621949
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059566359,0.0,0.453059566359
 03/30  06:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.77293341378,8.75293341378,0.02
 03/30  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.1834254201,9.73032256374,0.453102856393
 03/30  08:00:00,11.9461898666,2.04374312563,0.00235021777961,0.0,4.9500482616,4.9500482616,3.2441813073,2.79103297697,0.453148330323
 03/30  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.58782179426,1.13467162459,0.453150169677
 03/30  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.610814883596,0.157660265135,0.453154618461
 03/30  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453164594407,0.0,0.453164594407
 03/30  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.886361767451,0.0,0.886361767451
 03/30  13:00:00,11.9484053242,2.04374312563,0.00456567539762,0.0,4.9500482616,4.9500482616,0.453188269743,0.0,0.453188269743
 03/30  14:00:00,11.9468399653,2.04374312563,0.00300031650196,0.0,4.9500482616,4.9500482616,0.453122741245,0.0,0.453122741245
 03/30  15:00:00,11.9900441159,2.04374312563,0.0462044670403,0.0,4.9500482616,4.9500482616,0.453116524486,0.0,0.453116524486
 03/30  16:00:00,12.0876268334,2.04374312563,0.143787184597,0.0,4.9500482616,4.9500482616,0.453151359115,0.0,0.453151359115
 03/30  17:00:00,7.63586524047,2.04374312563,0.0920684908375,0.0,2.750026812,2.750026812,0.477488356663,0.0243647658905,0.453123590772
 03/30  18:00:00,5.91717987448,2.04374312563,0.0233992120482,0.0,1.6500160872,2.2000214496,0.454931240247,0.00181263996833,0.453118600279
 03/30  19:00:00,8.19704335299,2.04374312563,0.000262690558835,0.0,1.6500160872,2.2000214496,0.717140721897,0.264036927209,0.453103794688
 03/30  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.932600618732,0.912600618732,0.02
 03/30  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.94112462441,1.48804034367,0.45308428074
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079041438,0.0,0.453079041438
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072360175,0.0,0.453072360175
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065620362,0.0,0.453065620362
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058855608,0.0,0.453058855608
