Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308752914,0.0,0.45308752914
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/31  06:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.3466142336,3.89355281674,0.453061416859
 03/31  07:00:00,5.89416855952,2.04374312563,0.000387897088816,0.0,1.6500160872,2.2000214496,6.38489731459,5.93177854837,0.453118766227
 03/31  08:00:00,11.947840331,2.04374312563,0.00400068216435,0.0,4.9500482616,4.9500482616,1.2740251496,0.820877030039,0.453148119561
 03/31  09:00:00,11.9654479168,2.04374312563,0.0216082679528,0.0,4.9500482616,4.9500482616,0.490917761375,0.0377666961105,0.453151065264
 03/31  10:00:00,11.9969432943,2.04374312563,0.053103645466,0.0,4.9500482616,4.9500482616,0.453156731527,0.0,0.453156731527
 03/31  11:00:00,11.9773559366,2.04374312563,0.033516287737,0.0,4.9500482616,4.9500482616,0.453169066367,0.0,0.453169066367
 03/31  12:00:00,11.4248974395,2.04374312563,0.0310631531122,0.0,4.9500482616,4.4000428992,0.453192083501,0.0,0.453192083501
 03/31  13:00:00,12.0868304937,2.04374312563,0.142990844873,0.0,4.9500482616,4.9500482616,0.453184811272,0.0,0.453184811272
 03/31  14:00:00,12.2527275423,2.04374312563,0.308887893457,0.0,4.9500482616,4.9500482616,0.453160588035,0.0,0.453160588035
 03/31  15:00:00,12.2847146688,2.04374312563,0.340875020002,0.0,4.9500482616,4.9500482616,0.45313553803,0.0,0.45313553803
 03/31  16:00:00,12.1506271812,2.04374312563,0.206787532336,0.0,4.9500482616,4.9500482616,0.886299995226,0.0,0.886299995226
 03/31  17:00:00,7.5913896905,2.04374312563,0.0475929408667,0.0,2.750026812,2.750026812,0.0754603416121,0.0554603416121,0.02
 03/31  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.570362283948,0.117233748644,0.453128535303
 03/31  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.11311625722,0.660009535871,0.453106721351
 03/31  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.07642770009,1.62332048775,0.453107212339
 03/31  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.11152716687,2.65844638405,0.453080782815
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070959643,0.0,0.453070959643
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064198416,0.0,0.453064198416
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057341734,0.0,0.453057341734
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308594178,0.0,0.45308594178
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089830625,0.0,0.453089830625
 04/01  06:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.66982197856,7.21676420942,0.453057769143
 04/01  07:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.25023545482,9.23023545482,0.02
 04/01  08:00:00,6.4446946511,2.04374312563,0.000908626271083,0.0,1.6500160872,2.750026812,5.90129386188,5.44818217501,0.453111686868
 04/01  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,4.23580989346,3.7826914389,0.453118454561
 04/01  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,2.73647494593,2.2833544017,0.453120544228
 04/01  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.03235399303,1.01235399303,0.02
 04/01  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.73353691304,1.28041154408,0.453125368955
 04/01  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.3799136583,0.926806569053,0.453107089245
 04/01  14:00:00,4.79532061273,2.04374312563,0.00155067509634,0.0,0.8250080436,1.9250187684,1.03097470812,0.577896866054,0.453077842066
 04/01  15:00:00,4.80139711938,2.04374312563,0.00762718174653,0.0,0.8250080436,1.9250187684,0.880082703085,0.426982905462,0.453099797623
 04/01  16:00:00,4.79569027913,2.04374312563,0.00192034150231,0.0,0.8250080436,1.9250187684,0.313541111763,0.293541111763,0.02
 04/01  17:00:00,3.96876189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,0.779464594378,0.326370032018,0.45309456236
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091612995,0.0,0.453091612995
 04/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093581344,0.0,0.453093581344
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092473051,0.0,0.453092473051
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308501962,0.0,0.45308501962
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078195377,0.0,0.453078195377
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065857791,0.0,0.453065857791
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053270943,0.0,0.453053270943
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081940312,0.0,0.453081940312
 04/02  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074162505,0.0,0.453074162505
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061594187,0.0,0.453061594187
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085727445,0.0,0.453085727445
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078281923,0.0,0.453078281923
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308978473,0.0,0.45308978473
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085967231,0.0,0.453085967231
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075027822,0.0,0.453075027822
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081261607,0.0,0.453081261607
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086766123,0.0,0.453086766123
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073350955,0.0,0.453073350955
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072744151,0.0,0.453072744151
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305830881,0.0,0.45305830881
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082599879,0.0,0.453082599879
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530757353,0.0,0.4530757353
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068742893,0.0,0.453068742893
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074234213,0.0,0.453074234213
 04/03  06:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,14.0119872449,13.9919872449,0.02
 04/03  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.6272355173,13.1741310185,0.453104498791
 04/03  08:00:00,11.9446674731,2.04374312563,0.000827824258062,0.0,4.9500482616,4.9500482616,5.50885465404,5.05570608364,0.453148570406
 04/03  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.20737267905,2.75421434809,0.453158330953
 04/03  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.7042135695,1.25106443213,0.45314913737
 04/03  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.836218537738,0.383044458265,0.453174079474
 04/03  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.30165109972,0.415281235174,0.886369864544
 04/03  13:00:00,11.9466235679,2.04374312563,0.00278391904186,0.0,4.9500482616,4.9500482616,0.453151099617,0.0,0.453151099617
 04/03  14:00:00,11.9463987442,2.04374312563,0.00255909535187,0.0,4.9500482616,4.9500482616,0.453140735014,0.0,0.453140735014
 04/03  15:00:00,11.9509287504,2.04374312563,0.00708910153298,0.0,4.9500482616,4.9500482616,0.45313371271,0.0,0.45313371271
 04/03  16:00:00,12.0181505768,2.04374312563,0.0743109279462,0.0,4.9500482616,4.9500482616,0.453151955467,0.0,0.453151955467
 04/03  17:00:00,7.61646058795,2.04374312563,0.0726638383168,0.0,2.750026812,2.750026812,0.476501151454,0.023369185897,0.453131965557
 04/03  18:00:00,5.91176745044,2.04374312563,0.0179867880119,0.0,1.6500160872,2.2000214496,0.664985455834,0.211862814846,0.453122640988
 04/03  19:00:00,7.81347766922,2.04374312563,0.000530340124055,0.0,1.6500160872,2.2000214496,0.91139895913,0.89139895913,0.02
 04/03  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.57093665628,2.11782309891,0.453113557378
 04/03  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.57433996873,3.12124426326,0.453095705466
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090141717,0.0,0.453090141717
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063854225,0.0,0.453063854225
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056783938,0.0,0.453056783938
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085120838,0.0,0.453085120838
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081119434,0.0,0.453081119434
 04/04  06:00:00,6.32910327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,7.18294531326,6.7298560112,0.453089302063
 04/04  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.17065454314,8.71753811287,0.45311643027
 04/04  08:00:00,11.9455545371,2.04374312563,0.00171488825337,0.0,4.9500482616,4.9500482616,2.60633464352,2.15319161607,0.453143027456
 04/04  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.15180687796,0.698648907763,0.453157970199
 04/04  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.497721120502,0.0445707723298,0.453150348172
 04/04  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453173783345,0.0,0.453173783345
 04/04  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.45316862616,0.0,0.45316862616
 04/04  13:00:00,11.9559162052,2.04374312563,0.0120765563363,0.0,4.9500482616,4.9500482616,0.453174948674,0.0,0.453174948674
 04/04  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453136611975,0.0,0.453136611975
 04/04  15:00:00,11.9695430649,2.04374312563,0.0257034160973,0.0,4.9500482616,4.9500482616,0.45312899525,0.0,0.45312899525
 04/04  16:00:00,12.0634789234,2.04374312563,0.119639274595,0.0,4.9500482616,4.9500482616,0.453143147025,0.0,0.453143147025
 04/04  17:00:00,7.56762861878,2.04374312563,0.0238318691486,0.0,2.750026812,2.750026812,0.500697204263,0.0475752551875,0.453121949076
 04/04  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453117096666,0.0,0.453117096666
 04/04  19:00:00,7.8129473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.471595058502,0.0184844271138,0.453110631388
 04/04  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.836805156106,0.383699493605,0.453105662501
 04/04  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.746555338845,0.726555338845,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082625543,0.0,0.453082625543
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075166681,0.0,0.453075166681
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068062183,0.0,0.453068062183
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060898559,0.0,0.453060898559
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089107481,0.0,0.453089107481
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058889761,0.0,0.453058889761
 04/05  06:00:00,6.3345258913,2.04374312563,0.00542262033936,0.0,0.5500053624,2.2000214496,2.28665852209,2.26665852209,0.02
 04/05  07:00:00,5.89447085691,2.04374312563,0.000690194477957,0.0,1.6500160872,2.2000214496,4.02907988873,3.5759672839,0.453112604832
 04/05  08:00:00,11.9487972777,2.04374312563,0.0049576288628,0.0,4.9500482616,4.9500482616,0.525884452799,0.0727357314236,0.453148721375
 04/05  09:00:00,11.9520320136,2.04374312563,0.00819236473794,0.0,4.9500482616,4.9500482616,0.453158010494,0.0,0.453158010494
 04/05  10:00:00,11.98659865,2.04374312563,0.0427590012097,0.0,4.9500482616,4.9500482616,0.453157343147,0.0,0.453157343147
 04/05  11:00:00,11.9861639759,2.04374312563,0.0423243270286,0.0,4.9500482616,4.9500482616,0.453158317258,0.0,0.453158317258
 04/05  12:00:00,11.4296874352,2.04374312563,0.0358531487453,0.0,4.9500482616,4.4000428992,0.88634605077,0.0,0.88634605077
 04/05  13:00:00,12.1937507618,2.04374312563,0.249911112936,0.0,4.9500482616,4.9500482616,0.453128270225,0.0,0.453128270225
 04/05  14:00:00,12.3972679694,2.04374312563,0.453428320535,0.0,4.9500482616,4.9500482616,0.453117639221,0.0,0.453117639221
 04/05  15:00:00,12.6686711781,2.04374312563,0.724831529222,0.0,4.9500482616,4.9500482616,0.453137389879,0.0,0.453137389879
 04/05  16:00:00,12.8907804985,2.04374312563,0.946940849651,0.0,4.9500482616,4.9500482616,0.45314644195,0.0,0.45314644195
 04/05  17:00:00,7.992311389,2.04374312563,0.448514639373,0.0,2.750026812,2.750026812,0.453122980146,0.0,0.453122980146
 04/05  18:00:00,6.05220681936,2.04374312563,0.158426156929,0.0,1.6500160872,2.2000214496,0.453120125107,0.0,0.453120125107
 04/05  19:00:00,7.83160462113,2.04374312563,0.0186572920334,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/05  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453102277021,0.0,0.453102277021
 04/05  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453088376436,0.0,0.453088376436
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080407079,0.0,0.453080407079
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073209083,0.0,0.453073209083
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065972621,0.0,0.453065972621
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058726474,0.0,0.453058726474
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309330781,0.0,0.45309330781
 04/06  06:00:00,5.97403052263,2.04374312563,0.0287605849998,0.0,0.5500053624,2.2000214496,0.632762820066,0.179700442226,0.453062377839
 04/06  07:00:00,5.89622653816,2.04374312563,0.0024458757294,0.0,1.6500160872,2.2000214496,0.868676967456,0.415566020505,0.453110946951
 04/06  08:00:00,12.0818329192,2.04374312563,0.137993270396,0.0,4.9500482616,4.9500482616,0.467804543439,0.014657049347,0.453147494092
 04/06  09:00:00,12.1446422533,2.04374312563,0.200802604457,0.0,4.9500482616,4.9500482616,0.453144609122,0.0,0.453144609122
 04/06  10:00:00,12.224363734,2.04374312563,0.280524085185,0.0,4.9500482616,4.9500482616,0.453145474905,0.0,0.453145474905
 04/06  11:00:00,12.5377914827,2.04374312563,0.593951833862,0.0,4.9500482616,4.9500482616,0.453168190213,0.0,0.453168190213
 04/06  12:00:00,12.0773308284,2.04374312563,0.683496542015,0.0,4.9500482616,4.4000428992,0.453183997596,0.0,0.453183997596
 04/06  13:00:00,13.0727655425,2.04374312563,1.12892589371,0.0,4.9500482616,4.9500482616,0.453176067946,0.0,0.453176067946
 04/06  14:00:00,13.2940144553,2.04374312563,1.35017480649,0.0,4.9500482616,4.9500482616,0.453101393795,0.0,0.453101393795
 04/06  15:00:00,13.4877075593,2.04374312563,1.54386791042,0.0,4.9500482616,4.9500482616,0.453120358609,0.0,0.453120358609
 04/06  16:00:00,13.654414229,2.04374312563,1.71057458019,0.0,4.9500482616,4.9500482616,0.453138828698,0.0,0.453138828698
 04/06  17:00:00,8.64151176268,2.04374312563,1.09771501305,0.0,2.750026812,2.750026812,0.453121403411,0.0,0.453121403411
 04/06  18:00:00,6.50557857381,2.04374312563,0.611797911378,0.0,1.6500160872,2.2000214496,0.453113978807,0.0,0.453113978807
 04/06  19:00:00,8.00059319177,2.04374312563,0.187645862676,0.0,1.6500160872,2.2000214496,0.45310458749,0.0,0.45310458749
 04/06  20:00:00,7.67711943061,2.04374312563,0.0303441305782,0.0,1.1000107248,2.2000214496,0.453104098181,0.0,0.453104098181
 04/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081511403,0.0,0.453081511403
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072788234,0.0,0.453072788234
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065457096,0.0,0.453065457096
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058126628,0.0,0.453058126628
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086173637,0.0,0.453086173637
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,5.97593077975,2.04374312563,0.0306608421177,0.0,0.5500053624,2.2000214496,0.519645672357,0.0665490944776,0.453096577879
 04/07  07:00:00,5.89598538144,2.04374312563,0.00220471900726,0.0,1.6500160872,2.2000214496,0.511801333713,0.0586898669222,0.453111466791
 04/07  08:00:00,12.116479785,2.04374312563,0.172640136181,0.0,4.9500482616,4.9500482616,0.469069353012,0.0159222849094,0.453147068103
 04/07  09:00:00,12.2501496297,2.04374312563,0.306309980859,0.0,4.9500482616,4.9500482616,0.45315670948,0.0,0.45315670948
 04/07  10:00:00,12.5112682321,2.04374312563,0.567428583228,0.0,4.9500482616,4.9500482616,0.453158570613,0.0,0.453158570613
 04/07  11:00:00,12.7902273022,2.04374312563,0.846387653404,0.0,4.9500482616,4.9500482616,0.453157480332,0.0,0.453157480332
 04/07  12:00:00,12.2560843002,2.04374312563,0.862250013725,0.0,4.9500482616,4.4000428992,0.453174003144,0.0,0.453174003144
 04/07  13:00:00,13.2158818631,2.04374312563,1.2720422143,0.0,4.9500482616,4.9500482616,0.88633416276,0.0,0.88633416276
 04/07  14:00:00,13.4156511925,2.04374312563,1.47181154365,0.0,4.9500482616,4.9500482616,0.453125593294,0.0,0.453125593294
 04/07  15:00:00,13.5049691402,2.04374312563,1.56112949136,0.0,4.9500482616,4.9500482616,0.453144030944,0.0,0.453144030944
 04/07  16:00:00,13.4512596695,2.04374312563,1.50742002069,0.0,4.9500482616,4.9500482616,0.453160757878,0.0,0.453160757878
 04/07  17:00:00,8.31131529668,2.04374312563,0.767518547046,0.0,2.750026812,2.750026812,0.453132170794,0.0,0.453132170794
 04/07  18:00:00,6.16148551128,2.04374312563,0.267704848845,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  19:00:00,7.84426416466,2.04374312563,0.0313168355593,0.0,1.6500160872,2.2000214496,0.453108484339,0.0,0.453108484339
 04/07  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453111383811,0.0,0.453111383811
 04/07  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453095140907,0.0,0.453095140907
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085593578,0.0,0.453085593578
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059071982,0.0,0.453059071982
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087008771,0.0,0.453087008771
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079621598,0.0,0.453079621598
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080742817,0.0,0.453080742817
 04/08  06:00:00,5.95646830784,2.04374312563,0.0111983702092,0.0,0.5500053624,2.2000214496,1.87650465506,1.42341781836,0.453086836702
 04/08  07:00:00,4.79475420447,2.04374312563,0.000984266841805,0.0,0.5500053624,2.2000214496,4.05977478853,4.03977478853,0.02
 04/08  08:00:00,6.44500695423,2.04374312563,0.00122092940288,0.0,1.6500160872,2.750026812,2.39022460211,1.93712107858,0.453103523529
 04/08  09:00:00,6.44500585647,2.04374312563,0.00121983164279,0.0,1.6500160872,2.750026812,1.51175639553,1.05864129629,0.453115099235
 04/08  10:00:00,6.44419767803,2.04374312563,0.000411653201221,0.0,1.6500160872,2.750026812,0.955206227041,0.502090110109,0.453116116932
 04/08  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.66966660164,0.216543433984,0.453123167656
 04/08  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.35017980984,0.33017980984,0.02
 04/08  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.606957386557,0.153877372328,0.453080014229
 04/08  14:00:00,4.7965495331,2.04374312563,0.00277959546999,0.0,0.8250080436,1.9250187684,0.453095204544,0.0,0.453095204544
 04/08  15:00:00,4.79998022082,2.04374312563,0.00621028319233,0.0,0.8250080436,1.9250187684,0.453095384401,0.0,0.453095384401
 04/08  16:00:00,4.8062385317,2.04374312563,0.0124685940649,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  17:00:00,4.03379775612,2.04374312563,0.0650358620867,0.0,0.2750026812,1.6500160872,0.453094481782,0.0,0.453094481782
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090505783,0.0,0.453090505783
 04/08  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094256599,0.0,0.453094256599
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085290492,0.0,0.453085290492
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061014402,0.0,0.453061014402
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088933039,0.0,0.453088933039
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307613387,0.0,0.45307613387
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306311311,0.0,0.45306311311
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091103914,0.0,0.453091103914
 04/09  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082720339,0.0,0.453082720339
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308577844,0.0,0.45308577844
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086671736,0.0,0.453086671736
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085939579,0.0,0.453085939579
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083915561,0.0,0.453083915561
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091375846,0.0,0.453091375846
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081391944,0.0,0.453081391944
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308640486,0.0,0.45308640486
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081850325,0.0,0.453081850325
 04/09  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089187282,0.0,0.453089187282
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077943857,0.0,0.453077943857
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079440915,0.0,0.453079440915
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084383424,0.0,0.453084383424
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076937345,0.0,0.453076937345
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069362926,0.0,0.453069362926
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074010508,0.0,0.453074010508
 04/10  06:00:00,5.94599194368,2.04374312563,0.0007220060501,0.0,0.5500053624,2.2000214496,2.94165542822,2.92165542822,0.02
 04/10  07:00:00,5.89492999084,2.04374312563,0.00114932840572,0.0,1.6500160872,2.2000214496,3.9277330851,3.47463026696,0.453102818144
 04/10  08:00:00,11.9542304852,2.04374312563,0.0103908363423,0.0,4.9500482616,4.9500482616,0.479826491641,0.0266825077986,0.453143983842
 04/10  09:00:00,12.0394286997,2.04374312563,0.0955890508356,0.0,4.9500482616,4.9500482616,0.453150599489,0.0,0.453150599489
 04/10  10:00:00,12.1063651688,2.04374312563,0.162525519991,0.0,4.9500482616,4.9500482616,0.453150524539,0.0,0.453150524539
 04/10  11:00:00,12.3644067665,2.04374312563,0.420567117675,0.0,4.9500482616,4.9500482616,0.453173120836,0.0,0.453173120836
 04/10  12:00:00,12.098027442,2.04374312563,0.704193155585,0.0,4.9500482616,4.4000428992,0.886349288786,0.0,0.886349288786
 04/10  13:00:00,13.2952810904,2.04374312563,1.3514414416,0.0,4.9500482616,4.9500482616,0.453126209756,0.0,0.453126209756
 04/10  14:00:00,13.6818538179,2.04374312563,1.73801416907,0.0,4.9500482616,4.9500482616,0.453142591377,0.0,0.453142591377
 04/10  15:00:00,13.9610557076,2.04374312563,2.01721605876,0.0,4.9500482616,4.9500482616,0.453131322682,0.0,0.453131322682
 04/10  16:00:00,14.1353122877,2.04374312563,2.19147263883,0.0,4.9500482616,4.9500482616,0.453160228443,0.0,0.453160228443
 04/10  17:00:00,9.04915649616,2.04374312563,1.50535974653,0.0,2.750026812,2.750026812,0.453121445514,0.0,0.453121445514
 04/10  18:00:00,6.80280059392,2.04374312563,0.909019931487,0.0,1.6500160872,2.2000214496,0.453120488558,0.0,0.453120488558
 04/10  19:00:00,8.17185390403,2.04374312563,0.358906574933,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/10  20:00:00,7.74520556595,2.04374312563,0.0984302659221,0.0,1.1000107248,2.2000214496,0.453104874954,0.0,0.453104874954
 04/10  21:00:00,7.66407788269,2.04374312563,0.0173025826598,0.0,1.1000107248,2.2000214496,0.453094289074,0.0,0.453094289074
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086334259,0.0,0.453086334259
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078613274,0.0,0.453078613274
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087206516,0.0,0.453087206516
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079562481,0.0,0.453079562481
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078187671,0.0,0.453078187671
 04/11  06:00:00,5.97918655401,2.04374312563,0.0339166163799,0.0,0.5500053624,2.2000214496,0.521380959538,0.0682975677797,0.453083391758
 04/11  07:00:00,5.895163001,2.04374312563,0.0013823385688,0.0,1.6500160872,2.2000214496,0.573477187761,0.553477187761,0.02
 04/11  08:00:00,12.0389759643,2.04374312563,0.0951363154923,0.0,4.9500482616,4.9500482616,0.469845013673,0.0167233062692,0.453121707404
 04/11  09:00:00,12.074974617,2.04374312563,0.131134968125,0.0,4.9500482616,4.9500482616,0.453139046792,0.0,0.453139046792
 04/11  10:00:00,12.0642100977,2.04374312563,0.120370448918,0.0,4.9500482616,4.9500482616,0.886301572207,0.0,0.886301572207
 04/11  11:00:00,12.058257987,2.04374312563,0.114418338121,0.0,4.9500482616,4.9500482616,0.453154826844,0.0,0.453154826844
 04/11  12:00:00,11.4691769136,2.04374312563,0.0753426271204,0.0,4.9500482616,4.4000428992,0.453175419008,0.0,0.453175419008
 04/11  13:00:00,12.1784993501,2.04374312563,0.234659701297,0.0,4.9500482616,4.9500482616,0.45317705335,0.0,0.45317705335
 04/11  14:00:00,12.196192075,2.04374312563,0.252352426132,0.0,4.9500482616,4.9500482616,0.453149657885,0.0,0.453149657885
 04/11  15:00:00,12.1864974804,2.04374312563,0.242657831563,0.0,4.9500482616,4.9500482616,0.453109647801,0.0,0.453109647801
 04/11  16:00:00,12.1067724305,2.04374312563,0.162932781707,0.0,4.9500482616,4.9500482616,0.45315199377,0.0,0.45315199377
 04/11  17:00:00,7.54454965971,2.04374312563,0.000752910081532,0.0,2.750026812,2.750026812,0.504494015683,0.0513654826296,0.453128533053
 04/11  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.478221995932,0.0251001396101,0.453121856322
 04/11  19:00:00,7.8129473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.488952568757,0.0358601609632,0.453092407794
 04/11  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.572458228864,0.552458228864,0.02
 04/11  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.78068707457,1.32760903669,0.453078037885
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071352782,0.0,0.453071352782
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063667106,0.0,0.453063667106
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055937736,0.0,0.453055937736
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083520783,0.0,0.453083520783
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307578241,0.0,0.45307578241
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,4.23326559205,3.78018194478,0.453083647272
 04/12  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.96640107914,7.51330976375,0.45309131539
 04/12  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.43768903337,1.98454946615,0.453139567225
 04/12  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.51751637045,1.06436805754,0.453148312915
 04/12  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.998325095345,0.545194442352,0.453130652993
 04/12  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.596171320717,0.14299807187,0.453173248847
 04/12  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.835717528916,0.382570829102,0.453146699814
 04/12  13:00:00,11.9521318164,2.04374312563,0.00829216761883,0.0,4.9500482616,4.9500482616,0.453151145117,0.0,0.453151145117
 04/12  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453131769115,0.0,0.453131769115
 04/12  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453111576068,0.0,0.453111576068
 04/12  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453110493031,0.0,0.453110493031
 04/12  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,1.19155358637,0.738416018467,0.453137567905
 04/12  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.5788674159,2.12574519545,0.453122220446
 04/12  19:00:00,7.8129473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.03032899472,3.57722020316,0.453108791553
 04/12  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.38806438488,4.93495610111,0.453108283766
 04/12  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.62280645298,5.60280645298,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091488886,0.0,0.453091488886
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062295904,0.0,0.453062295904
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305451644,0.0,0.45305451644
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082003553,0.0,0.453082003553
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307417426,0.0,0.45307417426
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078465592,0.0,0.453078465592
 04/13  06:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.69093122789,9.67093122789,0.02
 04/13  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.8368928351,10.3837859279,0.453106907219
 04/13  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.58049450738,3.12735949036,0.453135017017
 04/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.02218250641,1.56904258232,0.453139924088
 04/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.02287940031,0.56972897261,0.453150427704
 04/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.487515670067,0.034353187945,0.453162482122
 04/13  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.992134236298,0.105829697992,0.886304538306
 04/13  13:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453119827158,0.0,0.453119827158
 04/13  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.45310610873,0.0,0.45310610873
 04/13  15:00:00,11.9449996249,2.04374312563,0.00115997607398,0.0,4.9500482616,4.9500482616,0.453094004743,0.0,0.453094004743
 04/13  16:00:00,11.9493386658,2.04374312563,0.0054990169925,0.0,4.9500482616,4.9500482616,0.453127496454,0.0,0.453127496454
 04/13  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.533338920178,0.0802292628865,0.453109657292
 04/13  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.769949243685,0.749949243685,0.02
 04/13  19:00:00,7.42911399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.25935727566,1.80624012409,0.453117151567
 04/13  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.88089541316,3.42778846932,0.453106943835
 04/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.90277745513,4.44969634629,0.453081108838
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452984391733,0.0,0.452984391733
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081517044,0.0,0.453081517044
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074886161,0.0,0.453074886161
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065675644,0.0,0.453065675644
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063899269,0.0,0.453063899269
 04/14  06:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.62969129606,9.1766027431,0.453088552957
 04/14  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.0849940795,9.0649940795,0.02
 04/14  08:00:00,11.9466354929,2.04374312563,0.00279584409374,0.0,4.9500482616,4.9500482616,2.47834948576,2.02522823512,0.453121250647
 04/14  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.778406412482,0.325260175556,0.453146236926
 04/14  10:00:00,11.9492002911,2.04374312563,0.00536064230875,0.0,4.9500482616,4.9500482616,0.453156414419,0.0,0.453156414419
 04/14  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.886328104424,0.0,0.886328104424
 04/14  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453175831849,0.0,0.453175831849
 04/14  13:00:00,11.9564055563,2.04374312563,0.0125659074606,0.0,4.9500482616,4.9500482616,0.453149913292,0.0,0.453149913292
 04/14  14:00:00,11.9978859524,2.04374312563,0.0540463035897,0.0,4.9500482616,4.9500482616,0.453093190906,0.0,0.453093190906
 04/14  15:00:00,12.1754963964,2.04374312563,0.231656747609,0.0,4.9500482616,4.9500482616,0.453136011489,0.0,0.453136011489
 04/14  16:00:00,12.385485831,2.04374312563,0.441646182195,0.0,4.9500482616,4.9500482616,0.453163477411,0.0,0.453163477411
 04/14  17:00:00,7.79060573448,2.04374312563,0.24680898485,0.0,2.750026812,2.750026812,0.462958527807,0.00982766223049,0.453130865577
 04/14  18:00:00,6.0529664216,2.04374312563,0.159185759167,0.0,1.6500160872,2.2000214496,0.4531215329,0.0,0.4531215329
 04/14  19:00:00,7.44528214082,2.04374312563,0.0161681450614,0.0,1.6500160872,2.2000214496,0.453103528084,0.0,0.453103528084
 04/14  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/14  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.507875526395,0.0547944627184,0.453081063676
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075842374,0.0,0.453075842374
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066641839,0.0,0.453066641839
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058589513,0.0,0.453058589513
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085848945,0.0,0.453085848945
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077848151,0.0,0.453077848151
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,5.56607871576,2.04374312563,0.0046421114585,0.0,0.5500053624,2.2000214496,2.7468235021,2.29373712829,0.453086373812
 04/15  07:00:00,4.79501804443,2.04374312563,0.00124810680367,0.0,0.5500053624,2.2000214496,3.75646998549,3.30336975181,0.453100233682
 04/15  08:00:00,6.44495197544,2.04374312563,0.00116595060755,0.0,1.6500160872,2.750026812,0.976151466279,0.956151466279,0.02
 04/15  09:00:00,6.45343508601,2.04374312563,0.0096490611801,0.0,1.6500160872,2.750026812,0.55884214303,0.10573103503,0.453111108
 04/15  10:00:00,6.47408521024,2.04374312563,0.0302991854095,0.0,1.6500160872,2.750026812,0.453116091184,0.0,0.453116091184
 04/15  11:00:00,6.44647458493,2.04374312563,0.00268856010424,0.0,1.6500160872,2.750026812,0.453119385605,0.0,0.453119385605
 04/15  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.45311030964,0.0,0.45311030964
 04/15  13:00:00,4.79813046148,2.04374312563,0.0043605238518,0.0,0.8250080436,1.9250187684,0.453073464785,0.0,0.453073464785
 04/15  14:00:00,4.83238671118,2.04374312563,0.0386167735477,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  15:00:00,5.00099961724,2.04374312563,0.207229679612,0.0,0.8250080436,1.9250187684,0.453070912825,0.0,0.453070912825
 04/15  16:00:00,5.1611912329,2.04374312563,0.367421295266,0.0,0.8250080436,1.9250187684,0.453098847723,0.0,0.453098847723
 04/15  17:00:00,4.41094787053,2.04374312563,0.442185976504,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309112242,0.0,0.45309112242
 04/15  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094179426,0.0,0.453094179426
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096639181,0.0,0.453096639181
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084923182,0.0,0.453084923182
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075379154,0.0,0.453075379154
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063922863,0.0,0.453063922863
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084965822,0.0,0.453084965822
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071482232,0.0,0.453071482232
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069182599,0.0,0.453069182599
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083307624,0.0,0.453083307624
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085533076,0.0,0.453085533076
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082188798,0.0,0.453082188798
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088010715,0.0,0.453088010715
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073276447,0.0,0.453073276447
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308096292,0.0,0.45308096292
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085385023,0.0,0.453085385023
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089346717,0.0,0.453089346717
 04/16  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081126922,0.0,0.453081126922
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090925801,0.0,0.453090925801
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076038214,0.0,0.453076038214
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061160018,0.0,0.453061160018
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088527902,0.0,0.453088527902
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308035151,0.0,0.45308035151
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080435445,0.0,0.453080435445
 04/17  06:00:00,5.56959722902,2.04374312563,0.00816062471808,0.0,0.5500053624,2.2000214496,2.24296694109,1.78988158037,0.453085360726
 04/17  07:00:00,5.89531219075,2.04374312563,0.00153152831654,0.0,1.6500160872,2.2000214496,2.4394227257,2.4194227257,0.02
 04/17  08:00:00,12.0217796304,2.04374312563,0.0779399815513,0.0,4.9500482616,4.9500482616,0.459788014104,0.00664737993802,0.453140634166
 04/17  09:00:00,12.0874110098,2.04374312563,0.143571360926,0.0,4.9500482616,4.9500482616,0.45314517171,0.0,0.45314517171
 04/17  10:00:00,12.0767774864,2.04374312563,0.132937837538,0.0,4.9500482616,4.9500482616,0.453153457673,0.0,0.453153457673
 04/17  11:00:00,12.0487844103,2.04374312563,0.104944761447,0.0,4.9500482616,4.9500482616,0.453155883079,0.0,0.453155883079
 04/17  12:00:00,11.5020243105,2.04374312563,0.108190024098,0.0,4.9500482616,4.4000428992,0.886363493498,0.0,0.886363493498
 04/17  13:00:00,12.381702477,2.04374312563,0.437862828145,0.0,4.9500482616,4.9500482616,0.453185994865,0.0,0.453185994865
 04/17  14:00:00,12.689737083,2.04374312563,0.745897434167,0.0,4.9500482616,4.9500482616,0.453113605472,0.0,0.453113605472
 04/17  15:00:00,12.9696612353,2.04374312563,1.02582158645,0.0,4.9500482616,4.9500482616,0.45312865177,0.0,0.45312865177
 04/17  16:00:00,13.1662860306,2.04374312563,1.22244638179,0.0,4.9500482616,4.9500482616,0.453146551711,0.0,0.453146551711
 04/17  17:00:00,8.2171003368,2.04374312563,0.67330358717,0.0,2.750026812,2.750026812,0.453130022696,0.0,0.453130022696
 04/17  18:00:00,6.2195137431,2.04374312563,0.325733080673,0.0,1.6500160872,2.2000214496,0.453119721795,0.0,0.453119721795
 04/17  19:00:00,7.50580481514,2.04374312563,0.0766908193718,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453109333385,0.0,0.453109333385
 04/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453090656129,0.0,0.453090656129
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089649039,0.0,0.453089649039
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062227087,0.0,0.453062227087
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.362393263758,0.0,0.362393263758
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.110608887629,0.0,0.110608887629
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308091967,0.0,0.45308091967
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
