Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075549605,0.0,0.453075549605
 04/18  06:00:00,5.5828777659,2.04374312563,0.0214411616028,0.0,0.5500053624,2.2000214496,0.723580808357,0.270497568678,0.453083239678
 04/18  07:00:00,5.89604778991,2.04374312563,0.00226712747836,0.0,1.6500160872,2.2000214496,1.40364620689,0.950532343456,0.453113863438
 04/18  08:00:00,12.0535600241,2.04374312563,0.109720375279,0.0,4.9500482616,4.9500482616,0.468758628346,0.015611886523,0.453146741823
 04/18  09:00:00,12.1219586047,2.04374312563,0.178118955844,0.0,4.9500482616,4.9500482616,0.453143776734,0.0,0.453143776734
 04/18  10:00:00,12.1796411462,2.04374312563,0.235801497413,0.0,4.9500482616,4.9500482616,0.453153845795,0.0,0.453153845795
 04/18  11:00:00,12.4027340534,2.04374312563,0.458894404607,0.0,4.9500482616,4.9500482616,0.453160656823,0.0,0.453160656823
 04/18  12:00:00,11.9645989384,2.04374312563,0.570764651991,0.0,4.9500482616,4.4000428992,0.45316909714,0.0,0.45316909714
 04/18  13:00:00,12.9715875746,2.04374312563,1.02774792576,0.0,4.9500482616,4.9500482616,0.453154734679,0.0,0.453154734679
 04/18  14:00:00,13.2248745554,2.04374312563,1.28103490655,0.0,4.9500482616,4.9500482616,0.453129217195,0.0,0.453129217195
 04/18  15:00:00,13.4705776282,2.04374312563,1.52673797937,0.0,4.9500482616,4.9500482616,0.45314426517,0.0,0.45314426517
 04/18  16:00:00,13.6427486963,2.04374312563,1.69890904746,0.0,4.9500482616,4.9500482616,0.453154568793,0.0,0.453154568793
 04/18  17:00:00,8.65019154155,2.04374312563,1.10639479192,0.0,2.750026812,2.750026812,0.45312439678,0.0,0.45312439678
 04/18  18:00:00,6.47549274815,2.04374312563,0.581712085715,0.0,1.6500160872,2.2000214496,0.453113323687,0.0,0.453113323687
 04/18  19:00:00,7.60573057702,2.04374312563,0.176616581256,0.0,1.6500160872,2.2000214496,0.453110471538,0.0,0.453110471538
 04/18  20:00:00,7.67279844001,2.04374312563,0.0260231399802,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45309763924,0.0,0.45309763924
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084382584,0.0,0.453084382584
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305695199,0.0,0.45305695199
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083849386,0.0,0.453083849386
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075479297,0.0,0.453075479297
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067094512,0.0,0.453067094512
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.59083480951,2.04374312563,0.0293982052086,0.0,0.5500053624,2.2000214496,0.487493027915,0.0343993062682,0.453093721647
 04/19  07:00:00,5.93665897553,2.04374312563,0.0428783130993,0.0,1.6500160872,2.2000214496,0.489851784363,0.036736607481,0.453115176882
 04/19  08:00:00,12.2156610913,2.04374312563,0.271821442515,0.0,4.9500482616,4.9500482616,0.466873818498,0.0137267205397,0.453147097958
 04/19  09:00:00,12.5013718539,2.04374312563,0.557532205025,0.0,4.9500482616,4.9500482616,0.453153185375,0.0,0.453153185375
 04/19  10:00:00,12.8886404871,2.04374312563,0.944800838267,0.0,4.9500482616,4.9500482616,0.453150110479,0.0,0.453150110479
 04/19  11:00:00,13.2453911828,2.04374312563,1.30155153396,0.0,4.9500482616,4.9500482616,0.453166474442,0.0,0.453166474442
 04/19  12:00:00,12.8229943503,2.04374312563,1.42916006386,0.0,4.9500482616,4.4000428992,0.453188291075,0.0,0.453188291075
 04/19  13:00:00,13.986254751,2.04374312563,2.04241510217,0.0,4.9500482616,4.9500482616,0.453163408466,0.0,0.453163408466
 04/19  14:00:00,14.4106186577,2.04374312563,2.4667790089,0.0,4.9500482616,4.9500482616,0.453140009461,0.0,0.453140009461
 04/19  15:00:00,14.6861997407,2.04374312563,2.74236009183,0.0,4.9500482616,4.9500482616,0.453125152841,0.0,0.453125152841
 04/19  16:00:00,14.7395524063,2.04374312563,2.79571275743,0.0,4.9500482616,4.9500482616,0.453155227987,0.0,0.453155227987
 04/19  17:00:00,9.50844932079,2.04374312563,1.96465257116,0.0,2.750026812,2.750026812,0.453128294788,0.0,0.453128294788
 04/19  18:00:00,7.17929952485,2.04374312563,1.28551886242,0.0,1.6500160872,2.2000214496,0.453119829797,0.0,0.453119829797
 04/19  19:00:00,8.14769828654,2.04374312563,0.718584290778,0.0,1.6500160872,2.2000214496,0.453103650554,0.0,0.453103650554
 04/19  20:00:00,7.92285633899,2.04374312563,0.276081038955,0.0,1.1000107248,2.2000214496,0.453099934097,0.0,0.453099934097
 04/19  21:00:00,7.77646902958,2.04374312563,0.129693729553,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090805725,0.0,0.453090805725
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080700482,0.0,0.453080700482
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072268529,0.0,0.453072268529
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063785597,0.0,0.453063785597
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055293391,0.0,0.453055293391
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060366903,0.0,0.453060366903
 04/20  06:00:00,5.61540889741,2.04374312563,0.0539722931144,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,6.03789972227,2.04374312563,0.144119059836,0.0,1.6500160872,2.2000214496,0.466478074309,0.0133707583327,0.453107315976
 04/20  08:00:00,12.6739675148,2.04374312563,0.730127865981,0.0,4.9500482616,4.9500482616,0.458809699386,0.00566907116059,0.453140628226
 04/20  09:00:00,13.2591666096,2.04374312563,1.31532696079,0.0,4.9500482616,4.9500482616,0.453143962715,0.0,0.453143962715
 04/20  10:00:00,13.7099051542,2.04374312563,1.76606550535,0.0,4.9500482616,4.9500482616,0.453151586323,0.0,0.453151586323
 04/20  11:00:00,14.1723661945,2.04374312563,2.22852654568,0.0,4.9500482616,4.9500482616,0.453162130314,0.0,0.453162130314
 04/20  12:00:00,13.7114970874,2.04374312563,2.317662801,0.0,4.9500482616,4.4000428992,0.453176646386,0.0,0.453176646386
 04/20  13:00:00,14.683634628,2.04374312563,2.73979497913,0.0,4.9500482616,4.9500482616,0.453176556894,0.0,0.453176556894
 04/20  14:00:00,14.8810107362,2.04374312563,2.93717108738,0.0,4.9500482616,4.9500482616,0.453151564709,0.0,0.453151564709
 04/20  15:00:00,15.0979836701,2.04374312563,3.15414402128,0.0,4.9500482616,4.9500482616,0.453129608886,0.0,0.453129608886
 04/20  16:00:00,15.1869683799,2.04374312563,3.24312873105,0.0,4.9500482616,4.9500482616,0.453144526312,0.0,0.453144526312
 04/20  17:00:00,9.99289936355,2.04374312563,2.44910261392,0.0,2.750026812,2.750026812,0.453151558899,0.0,0.453151558899
 04/20  18:00:00,7.62904100896,2.04374312563,1.73526034653,0.0,1.6500160872,2.2000214496,0.4531205886,0.0,0.4531205886
 04/20  19:00:00,8.41229784749,2.04374312563,0.983183851731,0.0,1.6500160872,2.2000214496,0.453107452359,0.0,0.453107452359
 04/20  20:00:00,8.05713422734,2.04374312563,0.410358927305,0.0,1.1000107248,2.2000214496,0.453110630318,0.0,0.453110630318
 04/20  21:00:00,7.83748630693,2.04374312563,0.190711006904,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309152588,0.0,0.45309152588
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062608926,0.0,0.453062608926
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054052039,0.0,0.453054052039
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080719617,0.0,0.453080719617
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072157097,0.0,0.453072157097
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307537565,0.0,0.45307537565
 04/21  06:00:00,5.67091458021,2.04374312563,0.109477975916,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  07:00:00,6.09921260694,2.04374312563,0.205431944508,0.0,1.6500160872,2.2000214496,0.456355725044,0.00325377049911,0.453101954544
 04/21  08:00:00,13.0164140179,2.04374312563,1.0725743691,0.0,4.9500482616,4.9500482616,0.453138009223,0.0,0.453138009223
 04/21  09:00:00,13.4851563176,2.04374312563,1.5413166688,0.0,4.9500482616,4.9500482616,0.453151098336,0.0,0.453151098336
 04/21  10:00:00,13.7325910423,2.04374312563,1.78875139352,0.0,4.9500482616,4.9500482616,0.45314871027,0.0,0.45314871027
 04/21  11:00:00,13.9824987655,2.04374312563,2.03865911665,0.0,4.9500482616,4.9500482616,0.453163291128,0.0,0.453163291128
 04/21  12:00:00,13.4003743178,2.04374312563,2.00654003136,0.0,4.9500482616,4.4000428992,0.453156586433,0.0,0.453156586433
 04/21  13:00:00,14.3337374974,2.04374312563,2.3898978486,0.0,4.9500482616,4.9500482616,0.886315304637,0.0,0.886315304637
 04/21  14:00:00,14.4949692856,2.04374312563,2.55112963673,0.0,4.9500482616,4.9500482616,0.453123714619,0.0,0.453123714619
 04/21  15:00:00,14.6111099045,2.04374312563,2.66727025566,0.0,4.9500482616,4.9500482616,0.453127048307,0.0,0.453127048307
 04/21  16:00:00,14.5097329269,2.04374312563,2.56589327805,0.0,4.9500482616,4.9500482616,0.453160464849,0.0,0.453160464849
 04/21  17:00:00,9.07791304691,2.04374312563,1.53411629728,0.0,2.750026812,2.750026812,0.45312464775,0.0,0.45312464775
 04/21  18:00:00,6.8456530913,2.04374312563,0.951872428872,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  19:00:00,8.03662869903,2.04374312563,0.60751470327,0.0,1.6500160872,2.2000214496,0.453104481085,0.0,0.453104481085
 04/21  20:00:00,7.94161947381,2.04374312563,0.294844173784,0.0,1.1000107248,2.2000214496,0.453113432351,0.0,0.453113432351
 04/21  21:00:00,7.82170648194,2.04374312563,0.17493118191,0.0,1.1000107248,2.2000214496,0.453084038745,0.0,0.453084038745
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072522344,0.0,0.453072522344
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063946368,0.0,0.453063946368
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305524939,0.0,0.45305524939
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081810411,0.0,0.453081810411
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083146562,0.0,0.453083146562
 04/22  06:00:00,5.2238902807,2.04374312563,0.046287009739,0.0,0.5500053624,2.2000214496,0.0546500788394,0.0346500788394,0.02
 04/22  07:00:00,4.88942875522,2.04374312563,0.0956588175883,0.0,0.5500053624,2.2000214496,0.486232795744,0.033143583325,0.453089212419
 04/22  08:00:00,6.68926749015,2.04374312563,0.245481465318,0.0,1.6500160872,2.750026812,0.453105552367,0.0,0.453105552367
 04/22  09:00:00,6.82267572753,2.04374312563,0.378889702704,0.0,1.6500160872,2.750026812,0.453116157491,0.0,0.453116157491
 04/22  10:00:00,7.02073819316,2.04374312563,0.576952168328,0.0,1.6500160872,2.750026812,0.453116176629,0.0,0.453116176629
 04/22  11:00:00,7.24028980397,2.04374312563,0.796503779142,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  12:00:00,5.52650355641,2.04374312563,0.732733618781,0.0,0.8250080436,1.9250187684,0.453119400325,0.0,0.453119400325
 04/22  13:00:00,5.65128161195,2.04374312563,0.857511674321,0.0,0.8250080436,1.9250187684,0.45311270246,0.0,0.45311270246
 04/22  14:00:00,5.78384705506,2.04374312563,0.990077117434,0.0,0.8250080436,1.9250187684,0.453076225636,0.0,0.453076225636
 04/22  15:00:00,5.86138872277,2.04374312563,1.06761878514,0.0,0.8250080436,1.9250187684,0.453099488923,0.0,0.453099488923
 04/22  16:00:00,5.81143898981,2.04374312563,1.01766905218,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  17:00:00,4.78237600518,2.04374312563,0.813614111151,0.0,0.2750026812,1.6500160872,0.453094385608,0.0,0.453094385608
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086828092,0.0,0.453086828092
 04/22  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085627109,0.0,0.453085627109
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089665208,0.0,0.453089665208
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059249219,0.0,0.453059249219
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085776044,0.0,0.453085776044
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070774702,0.0,0.453070774702
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056725259,0.0,0.453056725259
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087211778,0.0,0.453087211778
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075098053,0.0,0.453075098053
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082524892,0.0,0.453082524892
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453006864665,0.0,0.453006864665
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308493677,0.0,0.45308493677
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097121946,0.0,0.453097121946
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077680446,0.0,0.453077680446
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085833347,0.0,0.453085833347
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085377566,0.0,0.453085377566
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082768021,0.0,0.453082768021
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307393519,0.0,0.45307393519
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086388326,0.0,0.453086388326
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072331049,0.0,0.453072331049
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061517876,0.0,0.453061517876
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087816091,0.0,0.453087816091
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078985335,0.0,0.453078985335
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  06:00:00,5.22616277193,2.04374312563,0.0485595009644,0.0,0.5500053624,2.2000214496,0.453085124065,0.0,0.453085124065
 04/24  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.2703301299,0.817240367716,0.453089762187
 04/24  08:00:00,11.9881101409,2.04374312563,0.0442704920964,0.0,4.9500482616,4.9500482616,0.453130647788,0.0,0.453130647788
 04/24  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453134629163,0.0,0.453134629163
 04/24  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453139311504,0.0,0.453139311504
 04/24  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453113996931,0.0,0.453113996931
 04/24  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453184719286,0.0,0.453184719286
 04/24  13:00:00,11.9520153881,2.04374312563,0.00817573925917,0.0,4.9500482616,4.9500482616,0.453179275385,0.0,0.453179275385
 04/24  14:00:00,11.9900016581,2.04374312563,0.0461620093016,0.0,4.9500482616,4.9500482616,0.45313112047,0.0,0.45313112047
 04/24  15:00:00,12.0458344656,2.04374312563,0.101994816818,0.0,4.9500482616,4.9500482616,0.453142298735,0.0,0.453142298735
 04/24  16:00:00,12.0389163192,2.04374312563,0.0950766703518,0.0,4.9500482616,4.9500482616,0.453151677256,0.0,0.453151677256
 04/24  17:00:00,7.54549215411,2.04374312563,0.00169540447754,0.0,2.750026812,2.750026812,0.50027603646,0.047152737632,0.453123298828
 04/24  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.458014091464,0.00489674254983,0.453117348914
 04/24  19:00:00,7.42911399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453088545927,0.0,0.453088545927
 04/24  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.559469462114,0.106391042411,0.453078419703
 04/24  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.605107736655,0.585107736655,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069206558,0.0,0.453069206558
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060281332,0.0,0.453060281332
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086526187,0.0,0.453086526187
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077597064,0.0,0.453077597064
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068649558,0.0,0.453068649558
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  06:00:00,5.18306850681,2.04374312563,0.00546523584749,0.0,0.5500053624,2.2000214496,2.5665385349,2.11345067162,0.453087863283
 04/25  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.21680774495,5.76369302863,0.453114716322
 04/25  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.43384553161,0.980744920685,0.453100610926
 04/25  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.722082920563,0.268952286121,0.453130634442
 04/25  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453135727726,0.0,0.453135727726
 04/25  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453138576687,0.0,0.453138576687
 04/25  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453172393372,0.0,0.453172393372
 04/25  13:00:00,11.9530784562,2.04374312563,0.00923880739627,0.0,4.9500482616,4.9500482616,0.453133288999,0.0,0.453133288999
 04/25  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453107259947,0.0,0.453107259947
 04/25  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453135315809,0.0,0.453135315809
 04/25  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453140545635,0.0,0.453140545635
 04/25  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.713099309424,0.259968002968,0.453131306456
 04/25  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.05449697802,1.60139850937,0.453098468647
 04/25  19:00:00,7.42911399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.26880945688,2.8157013784,0.453108078486
 04/25  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.25980018239,3.8067027722,0.45309741019
 04/25  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.28179095949,4.26179095949,0.02
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087664202,0.0,0.453087664202
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078627245,0.0,0.453078627245
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069632696,0.0,0.453069632696
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060576024,0.0,0.453060576024
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086663569,0.0,0.453086663569
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,5.17760327096,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.2525948988,5.79950057376,0.453094325035
 04/26  07:00:00,5.89402183786,2.04374312563,0.000241175427947,0.0,1.6500160872,2.2000214496,6.46351293112,6.01040832617,0.453104604949
 04/26  08:00:00,11.9474237411,2.04374312563,0.00358409223654,0.0,4.9500482616,4.9500482616,0.975901327775,0.522758986092,0.453142341683
 04/26  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453148736511,0.0,0.453148736511
 04/26  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.45315332847,0.0,0.45315332847
 04/26  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453155403909,0.0,0.453155403909
 04/26  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.480231462559,0.0270790460249,0.453152416534
 04/26  13:00:00,11.9446118034,2.04374312563,0.000772154533549,0.0,4.9500482616,4.9500482616,0.453172353381,0.0,0.453172353381
 04/26  14:00:00,11.9649803784,2.04374312563,0.0211407295353,0.0,4.9500482616,4.9500482616,0.453121904969,0.0,0.453121904969
 04/26  15:00:00,12.0553804503,2.04374312563,0.111540801455,0.0,4.9500482616,4.9500482616,0.453123936787,0.0,0.453123936787
 04/26  16:00:00,12.096037195,2.04374312563,0.152197546145,0.0,4.9500482616,4.9500482616,0.453154448099,0.0,0.453154448099
 04/26  17:00:00,7.55413281508,2.04374312563,0.0103360654448,0.0,2.750026812,2.750026812,0.469833001305,0.0166974721055,0.4531355292
 04/26  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.455099378852,0.00198767671568,0.453111702136
 04/26  19:00:00,7.04528066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453099551957,0.0,0.453099551957
 04/26  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453110761556,0.0,0.453110761556
 04/26  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.0274258012557,0.00742580125565,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064305566,0.0,0.453064305566
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054895074,0.0,0.453054895074
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308098089,0.0,0.45308098089
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307184734,0.0,0.45307184734
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062697732,0.0,0.453062697732
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066791707,0.0,0.453066791707
 04/27  06:00:00,5.19495602063,2.04374312563,0.0173527496694,0.0,0.5500053624,2.2000214496,0.931100460244,0.911100460244,0.02
 04/27  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.52329743271,2.0701970998,0.453100332905
 04/27  08:00:00,11.955521624,2.04374312563,0.0116819751734,0.0,4.9500482616,4.9500482616,0.464604654336,0.0114740172025,0.453130637133
 04/27  09:00:00,11.9471790136,2.04374312563,0.00333936476849,0.0,4.9500482616,4.9500482616,0.453141749218,0.0,0.453141749218
 04/27  10:00:00,11.9949933561,2.04374312563,0.051153707317,0.0,4.9500482616,4.9500482616,0.453145635274,0.0,0.453145635274
 04/27  11:00:00,11.9964680065,2.04374312563,0.0526283577047,0.0,4.9500482616,4.9500482616,0.453164859158,0.0,0.453164859158
 04/27  12:00:00,11.4326443467,2.04374312563,0.0388100602823,0.0,4.9500482616,4.4000428992,0.453185545399,0.0,0.453185545399
 04/27  13:00:00,12.1602012486,2.04374312563,0.216361599725,0.0,4.9500482616,4.9500482616,0.453157500108,0.0,0.453157500108
 04/27  14:00:00,12.3199605402,2.04374312563,0.376120891408,0.0,4.9500482616,4.9500482616,0.453154747253,0.0,0.453154747253
 04/27  15:00:00,12.5143224935,2.04374312563,0.570482844699,0.0,4.9500482616,4.9500482616,0.453103087063,0.0,0.453103087063
 04/27  16:00:00,12.654695485,2.04374312563,0.710855836162,0.0,4.9500482616,4.9500482616,0.453035614636,0.0,0.453035614636
 04/27  17:00:00,7.75461755013,2.04374312563,0.2108208005,0.0,2.750026812,2.750026812,0.453137492632,0.0,0.453137492632
 04/27  18:00:00,5.96723416542,2.04374312563,0.0734535029897,0.0,1.6500160872,2.2000214496,0.453117344025,0.0,0.453117344025
 04/27  19:00:00,7.05494326183,2.04374312563,0.00966259940325,0.0,1.6500160872,2.2000214496,0.453104984602,0.0,0.453104984602
 04/27  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453093863131,0.0,0.453093863131
 04/27  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068983603,0.0,0.453068983603
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059477963,0.0,0.453059477963
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085416608,0.0,0.453085416608
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076196297,0.0,0.453076196297
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066957174,0.0,0.453066957174
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070924805,0.0,0.453070924805
 04/28  06:00:00,5.21262744818,2.04374312563,0.0350241772162,0.0,0.5500053624,2.2000214496,0.107362007727,0.0873620077266,0.02
 04/28  07:00:00,5.89721189633,2.04374312563,0.0034312339008,0.0,1.6500160872,2.2000214496,0.509307653355,0.0562030853042,0.453104568051
 04/28  08:00:00,12.1281031435,2.04374312563,0.184263494628,0.0,4.9500482616,4.9500482616,0.466766930169,0.0136212902475,0.453145639922
 04/28  09:00:00,12.2109977912,2.04374312563,0.267158142323,0.0,4.9500482616,4.9500482616,0.453144825484,0.0,0.453144825484
 04/28  10:00:00,12.399290513,2.04374312563,0.455450864186,0.0,4.9500482616,4.9500482616,0.453151058686,0.0,0.453151058686
 04/28  11:00:00,12.7274073756,2.04374312563,0.783567726733,0.0,4.9500482616,4.9500482616,0.453166615914,0.0,0.453166615914
 04/28  12:00:00,12.260294384,2.04374312563,0.866460097599,0.0,4.9500482616,4.4000428992,0.453186738441,0.0,0.453186738441
 04/28  13:00:00,13.3481208547,2.04374312563,1.40428120584,0.0,4.9500482616,4.9500482616,0.453180936209,0.0,0.453180936209
 04/28  14:00:00,13.6691529813,2.04374312563,1.72531333245,0.0,4.9500482616,4.9500482616,0.453154729373,0.0,0.453154729373
 04/28  15:00:00,13.8773005904,2.04374312563,1.93346094155,0.0,4.9500482616,4.9500482616,0.453102682582,0.0,0.453102682582
 04/28  16:00:00,13.8887453309,2.04374312563,1.94490568205,0.0,4.9500482616,4.9500482616,0.453159973029,0.0,0.453159973029
 04/28  17:00:00,8.74220159933,2.04374312563,1.1984048497,0.0,2.750026812,2.750026812,0.45313048289,0.0,0.45313048289
 04/28  18:00:00,6.58995514764,2.04374312563,0.696174485212,0.0,1.6500160872,2.2000214496,0.453120240188,0.0,0.453120240188
 04/28  19:00:00,7.38640983949,2.04374312563,0.341129177061,0.0,1.6500160872,2.2000214496,0.453102917705,0.0,0.453102917705
 04/28  20:00:00,7.78040160429,2.04374312563,0.133626304263,0.0,1.1000107248,2.2000214496,0.453099058907,0.0,0.453099058907
 04/28  21:00:00,7.73243166046,2.04374312563,0.0856563604327,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085570182,0.0,0.453085570182
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056998829,0.0,0.453056998829
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082848861,0.0,0.453082848861
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073525826,0.0,0.453073525826
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064184905,0.0,0.453064184905
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067991365,0.0,0.453067991365
 04/29  06:00:00,5.20441385108,2.04374312563,0.0268105801147,0.0,0.5500053624,2.2000214496,0.0557881391078,0.0357881391078,0.02
 04/29  07:00:00,4.80607122684,2.04374312563,0.0123012892064,0.0,0.5500053624,2.2000214496,0.504950493098,0.0518501362547,0.453100356843
 04/29  08:00:00,6.53889950746,2.04374312563,0.0951134826337,0.0,1.6500160872,2.750026812,0.453104076023,0.0,0.453104076023
 04/29  09:00:00,6.52752874207,2.04374312563,0.0837427172358,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  10:00:00,6.55894710422,2.04374312563,0.115161079387,0.0,1.6500160872,2.750026812,0.453109782429,0.0,0.453109782429
 04/29  11:00:00,6.60216117867,2.04374312563,0.158375153837,0.0,1.6500160872,2.750026812,0.453115005381,0.0,0.453115005381
 04/29  12:00:00,4.93900707797,2.04374312563,0.145237140335,0.0,0.8250080436,1.9250187684,0.462893083288,0.00981766751253,0.453075415776
 04/29  13:00:00,5.04234853213,2.04374312563,0.248578594495,0.0,0.8250080436,1.9250187684,0.453098050454,0.0,0.453098050454
 04/29  14:00:00,5.21355029283,2.04374312563,0.419780355198,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,5.21963302121,2.04374312563,0.425863083575,0.0,0.8250080436,1.9250187684,0.453095239874,0.0,0.453095239874
 04/29  16:00:00,5.07753557618,2.04374312563,0.283765638554,0.0,0.8250080436,1.9250187684,0.453090335861,0.0,0.453090335861
 04/29  17:00:00,4.09873225365,2.04374312563,0.129970359622,0.0,0.2750026812,1.6500160872,0.453085346442,0.0,0.453085346442
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079883399,0.0,0.453079883399
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080947707,0.0,0.453080947707
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065681828,0.0,0.453065681828
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055904906,0.0,0.453055904906
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079015003,0.0,0.453079015003
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064434549,0.0,0.453064434549
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084292003,0.0,0.453084292003
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308181953,0.0,0.45308181953
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084269494,0.0,0.453084269494
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087781297,0.0,0.453087781297
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081466931,0.0,0.453081466931
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080940949,0.0,0.453080940949
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074508371,0.0,0.453074508371
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078494289,0.0,0.453078494289
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087240262,0.0,0.453087240262
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080929813,0.0,0.453080929813
 04/30  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080605106,0.0,0.453080605106
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086891612,0.0,0.453086891612
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071434508,0.0,0.453071434508
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056848653,0.0,0.453056848653
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308217873,0.0,0.45308217873
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072659927,0.0,0.453072659927
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068944098,0.0,0.453068944098
 05/01  06:00:00,4.82517259995,2.04374312563,0.0314026623192,0.0,0.5500053624,2.2000214496,0.555784754302,0.102693614155,0.453091140147
 05/01  07:00:00,5.90386130716,2.04374312563,0.0100806447314,0.0,1.6500160872,2.2000214496,0.0699861229862,0.0499861229862,0.02
 05/01  08:00:00,12.1442058817,2.04374312563,0.2003662329,0.0,4.9500482616,4.9500482616,0.467209901927,0.0140776128351,0.453132289092
 05/01  09:00:00,12.2452086973,2.04374312563,0.301369048484,0.0,4.9500482616,4.9500482616,0.453144924473,0.0,0.453144924473
 05/01  10:00:00,12.5211068483,2.04374312563,0.577267199448,0.0,4.9500482616,4.9500482616,0.453145905254,0.0,0.453145905254
 05/01  11:00:00,12.9153182328,2.04374312563,0.971478583951,0.0,4.9500482616,4.9500482616,0.453152559748,0.0,0.453152559748
 05/01  12:00:00,12.5760351395,2.04374312563,1.18220085307,0.0,4.9500482616,4.4000428992,0.886329868443,0.0,0.886329868443
 05/01  13:00:00,13.6834532743,2.04374312563,1.73961362543,0.0,4.9500482616,4.9500482616,0.453155098832,0.0,0.453155098832
 05/01  14:00:00,13.9246211999,2.04374312563,1.98078155105,0.0,4.9500482616,4.9500482616,0.453133108048,0.0,0.453133108048
 05/01  15:00:00,14.3249915093,2.04374312563,2.3811518605,0.0,4.9500482616,4.9500482616,0.453113211018,0.0,0.453113211018
 05/01  16:00:00,14.5573374147,2.04374312563,2.61349776589,0.0,4.9500482616,4.9500482616,0.453152852366,0.0,0.453152852366
 05/01  17:00:00,9.15813725118,2.04374312563,1.61434050155,0.0,2.750026812,2.750026812,0.453127407633,0.0,0.453127407633
 05/01  18:00:00,6.84775648324,2.04374312563,0.953975820814,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  19:00:00,7.75759109464,2.04374312563,0.712310432214,0.0,1.6500160872,2.2000214496,0.453113577743,0.0,0.453113577743
 05/01  20:00:00,8.13379177505,2.04374312563,0.487016475015,0.0,1.1000107248,2.2000214496,0.453091367465,0.0,0.453091367465
 05/01  21:00:00,7.82309374986,2.04374312563,0.176318449827,0.0,1.1000107248,2.2000214496,0.453089035279,0.0,0.453089035279
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307688963,0.0,0.45307688963
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067357489,0.0,0.453067357489
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057706995,0.0,0.453057706995
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083163279,0.0,0.453083163279
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081392373,0.0,0.453081392373
 05/02  06:00:00,4.89549367185,2.04374312563,0.101723734219,0.0,0.5500053624,2.2000214496,0.453082841524,0.0,0.453082841524
 05/02  07:00:00,5.98925354335,2.04374312563,0.0954728809171,0.0,1.6500160872,2.2000214496,0.0681129336046,0.0481129336046,0.02
 05/02  08:00:00,12.743997593,2.04374312563,0.800157944184,0.0,4.9500482616,4.9500482616,0.453129374902,0.0,0.453129374902
 05/02  09:00:00,13.1111918222,2.04374312563,1.16735217334,0.0,4.9500482616,4.9500482616,0.453140748036,0.0,0.453140748036
 05/02  10:00:00,13.362088767,2.04374312563,1.41824911813,0.0,4.9500482616,4.9500482616,0.4531408927,0.0,0.4531408927
 05/02  11:00:00,13.5754999477,2.04374312563,1.6316602989,0.0,4.9500482616,4.9500482616,0.453156954332,0.0,0.453156954332
 05/02  12:00:00,13.0223966687,2.04374312563,1.62856238223,0.0,4.9500482616,4.4000428992,0.886339593266,0.0,0.886339593266
 05/02  13:00:00,14.1041685818,2.04374312563,2.16032893293,0.0,4.9500482616,4.9500482616,0.453159113348,0.0,0.453159113348
 05/02  14:00:00,14.4832809576,2.04374312563,2.53944130872,0.0,4.9500482616,4.9500482616,0.453102890106,0.0,0.453102890106
 05/02  15:00:00,14.8854158055,2.04374312563,2.94157615667,0.0,4.9500482616,4.9500482616,0.453135583585,0.0,0.453135583585
 05/02  16:00:00,15.0474709254,2.04374312563,3.10363127652,0.0,4.9500482616,4.9500482616,0.453146049408,0.0,0.453146049408
 05/02  17:00:00,9.61676724049,2.04374312563,2.07297049086,0.0,2.750026812,2.750026812,0.453121502656,0.0,0.453121502656
 05/02  18:00:00,7.18884739258,2.04374312563,1.29506673015,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/02  19:00:00,7.97051825675,2.04374312563,0.925237594319,0.0,1.6500160872,2.2000214496,0.453105639058,0.0,0.453105639058
 05/02  20:00:00,8.30476889513,2.04374312563,0.657993595104,0.0,1.1000107248,2.2000214496,0.453102852381,0.0,0.453102852381
 05/02  21:00:00,8.20754484722,2.04374312563,0.560769547189,0.0,1.1000107248,2.2000214496,0.453093165877,0.0,0.453093165877
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080703022,0.0,0.453080703022
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071083196,0.0,0.453071083196
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061329182,0.0,0.453061329182
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086645691,0.0,0.453086645691
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086546996,0.0,0.453086546996
 05/03  06:00:00,4.94388244949,2.04374312563,0.150112511855,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  07:00:00,5.9721383221,2.04374312563,0.0783576596664,0.0,1.6500160872,2.2000214496,0.473643947581,0.0205482993823,0.453095648198
 05/03  08:00:00,13.1184249027,2.04374312563,1.17458525389,0.0,4.9500482616,4.9500482616,0.453140417933,0.0,0.453140417933
 05/03  09:00:00,13.497643182,2.04374312563,1.55380353313,0.0,4.9500482616,4.9500482616,0.453144629945,0.0,0.453144629945
 05/03  10:00:00,13.891776541,2.04374312563,1.94793689212,0.0,4.9500482616,4.9500482616,0.453144428677,0.0,0.453144428677
 05/03  11:00:00,14.30095938,2.04374312563,2.35711973119,0.0,4.9500482616,4.9500482616,0.453160423232,0.0,0.453160423232
 05/03  12:00:00,13.9236377669,2.04374312563,2.52980348049,0.0,4.9500482616,4.4000428992,0.453171666974,0.0,0.453171666974
 05/03  13:00:00,15.1661657603,2.04374312563,3.22232611146,0.0,4.9500482616,4.9500482616,0.886322661233,0.0,0.886322661233
 05/03  14:00:00,15.4083771147,2.04374312563,3.46453746589,0.0,4.9500482616,4.9500482616,0.453118978486,0.0,0.453118978486
 05/03  15:00:00,15.5978427481,2.04374312563,3.65400309923,0.0,4.9500482616,4.9500482616,0.453097665438,0.0,0.453097665438
 05/03  16:00:00,15.6685949716,2.04374312563,3.72475532276,0.0,4.9500482616,4.9500482616,0.453147176359,0.0,0.453147176359
 05/03  17:00:00,10.308341551,2.04374312563,2.76454480134,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/03  18:00:00,7.97510230071,2.04374312563,2.08132163828,0.0,1.6500160872,2.2000214496,0.453123420507,0.0,0.453123420507
 05/03  19:00:00,8.57742402414,2.04374312563,1.53214336171,0.0,1.6500160872,2.2000214496,0.453100337727,0.0,0.453100337727
 05/03  20:00:00,8.76339949314,2.04374312563,1.11662419311,0.0,1.1000107248,2.2000214496,0.453106997471,0.0,0.453106997471
 05/03  21:00:00,8.62285743298,2.04374312563,0.97608213295,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092580955,0.0,0.453092580955
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077694118,0.0,0.453077694118
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067952211,0.0,0.453067952211
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058101658,0.0,0.453058101658
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083334029,0.0,0.453083334029
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084799148,0.0,0.453084799148
 05/04  06:00:00,5.24333931419,2.04374312563,0.449569376558,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  07:00:00,6.33312257188,2.04374312563,0.439341909448,0.0,1.6500160872,2.2000214496,0.453108815083,0.0,0.453108815083
 05/04  08:00:00,13.9191481667,2.04374312563,1.97530851782,0.0,4.9500482616,4.9500482616,0.453138680227,0.0,0.453138680227
 05/04  09:00:00,14.5797244335,2.04374312563,2.63588478463,0.0,4.9500482616,4.9500482616,0.453150494407,0.0,0.453150494407
 05/04  10:00:00,14.8557281741,2.04374312563,2.91188852529,0.0,4.9500482616,4.9500482616,0.453144355693,0.0,0.453144355693
 05/04  11:00:00,14.9242613314,2.04374312563,2.98042168254,0.0,4.9500482616,4.9500482616,0.453158276694,0.0,0.453158276694
 05/04  12:00:00,14.1697593134,2.04374312563,2.77592502701,0.0,4.9500482616,4.4000428992,0.453163177701,0.0,0.453163177701
 05/04  13:00:00,15.3872269886,2.04374312563,3.44338733975,0.0,4.9500482616,4.9500482616,0.453122702856,0.0,0.453122702856
 05/04  14:00:00,15.8053717399,2.04374312563,3.86153209106,0.0,4.9500482616,4.9500482616,0.453156440665,0.0,0.453156440665
 05/04  15:00:00,15.8419699295,2.04374312563,3.8981302807,0.0,4.9500482616,4.9500482616,0.453128704359,0.0,0.453128704359
 05/04  16:00:00,15.537569723,2.04374312563,3.59373007417,0.0,4.9500482616,4.9500482616,0.453136395637,0.0,0.453136395637
 05/04  17:00:00,10.3534422797,2.04374312563,2.80964553007,0.0,2.750026812,2.750026812,0.453142452669,0.0,0.453142452669
 05/04  18:00:00,8.17226577293,2.04374312563,2.2784851105,0.0,1.6500160872,2.2000214496,0.453108940844,0.0,0.453108940844
 05/04  19:00:00,8.63366845009,2.04374312563,1.58838778766,0.0,1.6500160872,2.2000214496,0.45310675984,0.0,0.45310675984
 05/04  20:00:00,8.66059485897,2.04374312563,1.01381955894,0.0,1.1000107248,2.2000214496,0.453104137233,0.0,0.453104137233
 05/04  21:00:00,8.33391437048,2.04374312563,0.687139070452,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079699657,0.0,0.453079699657
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067950461,0.0,0.453067950461
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058073269,0.0,0.453058073269
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308319329,0.0,0.45308319329
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073284911,0.0,0.453073284911
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076245792,0.0,0.453076245792
 05/05  06:00:00,5.17358149586,2.04374312563,0.379811558232,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  07:00:00,6.3131781881,2.04374312563,0.419397525673,0.0,1.6500160872,2.2000214496,0.453108374764,0.0,0.453108374764
 05/05  08:00:00,13.4774911785,2.04374312563,1.53365152971,0.0,4.9500482616,4.9500482616,0.453134523111,0.0,0.453134523111
 05/05  09:00:00,13.8759618572,2.04374312563,1.9321222084,0.0,4.9500482616,4.9500482616,0.453144043896,0.0,0.453144043896
 05/05  10:00:00,14.0829751086,2.04374312563,2.13913545979,0.0,4.9500482616,4.9500482616,0.453148282366,0.0,0.453148282366
 05/05  11:00:00,14.3207436613,2.04374312563,2.37690401245,0.0,4.9500482616,4.9500482616,0.453154852025,0.0,0.453154852025
 05/05  12:00:00,13.8021414003,2.04374312563,2.40830711391,0.0,4.9500482616,4.4000428992,0.453181678412,0.0,0.453181678412
 05/05  13:00:00,14.7580871626,2.04374312563,2.81424751374,0.0,4.9500482616,4.9500482616,0.453136411396,0.0,0.453136411396
 05/05  14:00:00,14.9935212378,2.04374312563,3.049681589,0.0,4.9500482616,4.9500482616,0.453130002764,0.0,0.453130002764
 05/05  15:00:00,15.298904826,2.04374312563,3.3550651772,0.0,4.9500482616,4.9500482616,0.453128010178,0.0,0.453128010178
 05/05  16:00:00,15.3398535652,2.04374312563,3.39601391641,0.0,4.9500482616,4.9500482616,0.453159389066,0.0,0.453159389066
 05/05  17:00:00,10.205870364,2.04374312563,2.66207361432,0.0,2.750026812,2.750026812,0.453129658808,0.0,0.453129658808
 05/05  18:00:00,7.98458820839,2.04374312563,2.09080754596,0.0,1.6500160872,2.2000214496,0.453112522889,0.0,0.453112522889
 05/05  19:00:00,8.44869020102,2.04374312563,1.40340953859,0.0,1.6500160872,2.2000214496,0.45310625718,0.0,0.45310625718
 05/05  20:00:00,8.37732454096,2.04374312563,0.730549240934,0.0,1.1000107248,2.2000214496,0.453101564308,0.0,0.453101564308
 05/05  21:00:00,8.08565701526,2.04374312563,0.438881715228,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080212871,0.0,0.453080212871
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086317206,0.0,0.453086317206
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076346354,0.0,0.453076346354
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
