Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066324073,0.0,0.453066324073
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056284101,0.0,0.453056284101
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  06:00:00,4.96671039054,2.04374312563,0.172940452907,0.0,0.5500053624,2.2000214496,0.473939921453,0.0208543566163,0.453085564836
 05/06  07:00:00,5.01210267197,2.04374312563,0.218332734337,0.0,0.5500053624,2.2000214496,0.47136929976,0.0182719354362,0.453097364324
 05/06  08:00:00,7.148879627,2.04374312563,0.705093602165,0.0,1.6500160872,2.750026812,0.453105951448,0.0,0.453105951448
 05/06  09:00:00,7.55737673959,2.04374312563,1.11359071476,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,7.79301017497,2.04374312563,1.34922415014,0.0,1.6500160872,2.750026812,0.453110256303,0.0,0.453110256303
 05/06  11:00:00,7.86811743419,2.04374312563,1.42433140936,0.0,1.6500160872,2.750026812,0.453120562645,0.0,0.453120562645
 05/06  12:00:00,6.11457603861,2.04374312563,1.32080610098,0.0,0.8250080436,1.9250187684,0.453110505254,0.0,0.453110505254
 05/06  13:00:00,6.21388815014,2.04374312563,1.42011821251,0.0,0.8250080436,1.9250187684,0.453106340676,0.0,0.453106340676
 05/06  14:00:00,6.28853920902,2.04374312563,1.49476927139,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,6.58305913244,2.04374312563,1.78928919481,0.0,0.8250080436,1.9250187684,0.45309693572,0.0,0.45309693572
 05/06  16:00:00,6.69628102053,2.04374312563,1.9025110829,0.0,0.8250080436,1.9250187684,0.453098053283,0.0,0.453098053283
 05/06  17:00:00,5.73694191573,2.04374312563,1.7681800217,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087506717,0.0,0.453087506717
 05/06  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091329363,0.0,0.453091329363
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093501776,0.0,0.453093501776
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072860503,0.0,0.453072860503
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061565883,0.0,0.453061565883
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082730925,0.0,0.453082730925
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067637701,0.0,0.453067637701
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052490894,0.0,0.453052490894
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081880868,0.0,0.453081880868
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082555927,0.0,0.453082555927
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088381544,0.0,0.453088381544
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083150908,0.0,0.453083150908
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082325594,0.0,0.453082325594
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075343701,0.0,0.453075343701
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081006385,0.0,0.453081006385
 05/07  16:00:00,2.2785282203,0.224732950609,0.128776501284,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  17:00:00,2.4604886818,0.337099425913,0.198370487482,0.0,0.2750026812,1.6500160872,0.453083703134,0.0,0.453083703134
 05/07  18:00:00,2.35230757891,0.269679540731,0.157609269777,0.0,0.2750026812,1.6500160872,0.453085883473,0.0,0.453085883473
 05/07  19:00:00,3.25955914664,0.134839770365,0.048200607867,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087870476,0.0,0.453087870476
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084940253,0.0,0.453084940253
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084377583,0.0,0.453084377583
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085771007,0.0,0.453085771007
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077504456,0.0,0.453077504456
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065917863,0.0,0.453065917863
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065012642,0.0,0.453065012642
 05/08  06:00:00,4.99962594563,2.04374312563,0.205856007998,0.0,0.5500053624,2.2000214496,0.0440419774836,0.0240419774836,0.02
 05/08  07:00:00,6.14341755282,2.04374312563,0.24963689039,0.0,1.6500160872,2.2000214496,0.468105805492,0.0150059110968,0.453099894395
 05/08  08:00:00,12.9306344767,2.04374312563,0.986794827904,0.0,4.9500482616,4.9500482616,0.453142667973,0.0,0.453142667973
 05/08  09:00:00,13.1366018254,2.04374312563,1.19276217653,0.0,4.9500482616,4.9500482616,0.453149180754,0.0,0.453149180754
 05/08  10:00:00,13.2120495391,2.04374312563,1.26820989031,0.0,4.9500482616,4.9500482616,0.453146504025,0.0,0.453146504025
 05/08  11:00:00,13.3676859372,2.04374312563,1.42384628841,0.0,4.9500482616,4.9500482616,0.453150845345,0.0,0.453150845345
 05/08  12:00:00,12.7748552234,2.04374312563,1.381020937,0.0,4.9500482616,4.4000428992,0.453168817768,0.0,0.453168817768
 05/08  13:00:00,13.6283738433,2.04374312563,1.68453419448,0.0,4.9500482616,4.9500482616,0.453125923351,0.0,0.453125923351
 05/08  14:00:00,13.7512263723,2.04374312563,1.80738672344,0.0,4.9500482616,4.9500482616,0.453156914156,0.0,0.453156914156
 05/08  15:00:00,13.9448250943,2.04374312563,2.00098544549,0.0,4.9500482616,4.9500482616,0.453125928875,0.0,0.453125928875
 05/08  16:00:00,14.0630191153,2.04374312563,2.11917946644,0.0,4.9500482616,4.9500482616,0.453145104142,0.0,0.453145104142
 05/08  17:00:00,8.94092991122,2.04374312563,1.39713316159,0.0,2.750026812,2.750026812,0.453136797017,0.0,0.453136797017
 05/08  18:00:00,6.81264508492,2.04374312563,0.918864422486,0.0,1.6500160872,2.2000214496,0.453113459477,0.0,0.453113459477
 05/08  19:00:00,7.12535544933,2.04374312563,0.463908120228,0.0,1.6500160872,2.2000214496,0.453098632599,0.0,0.453098632599
 05/08  20:00:00,7.79634158625,2.04374312563,0.149566286221,0.0,1.1000107248,2.2000214496,0.453102507513,0.0,0.453102507513
 05/08  21:00:00,7.71306413591,2.04374312563,0.0662888358824,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087806636,0.0,0.453087806636
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058278829,0.0,0.453058278829
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083015312,0.0,0.453083015312
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072712193,0.0,0.453072712193
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062386389,0.0,0.453062386389
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306469072,0.0,0.45306469072
 05/09  06:00:00,4.83145742075,2.04374312563,0.0376874831161,0.0,0.5500053624,2.2000214496,0.058244850776,0.038244850776,0.02
 05/09  07:00:00,5.91430707123,2.04374312563,0.0205264087996,0.0,1.6500160872,2.2000214496,0.53359364963,0.0804869615196,0.453106688111
 05/09  08:00:00,12.2868884969,2.04374312563,0.343048848078,0.0,4.9500482616,4.9500482616,0.473181127318,0.0200397813514,0.453141345967
 05/09  09:00:00,12.8150280698,2.04374312563,0.871188420931,0.0,4.9500482616,4.9500482616,0.453146468001,0.0,0.453146468001
 05/09  10:00:00,13.1196234832,2.04374312563,1.17578383437,0.0,4.9500482616,4.9500482616,0.453143979766,0.0,0.453143979766
 05/09  11:00:00,13.2247347386,2.04374312563,1.2808950898,0.0,4.9500482616,4.9500482616,0.453153269893,0.0,0.453153269893
 05/09  12:00:00,12.6439843441,2.04374312563,1.25015005764,0.0,4.9500482616,4.4000428992,0.453121334109,0.0,0.453121334109
 05/09  13:00:00,13.5368845299,2.04374312563,1.59304488107,0.0,4.9500482616,4.9500482616,0.453174430221,0.0,0.453174430221
 05/09  14:00:00,13.6816032612,2.04374312563,1.73776361233,0.0,4.9500482616,4.9500482616,0.453123111038,0.0,0.453123111038
 05/09  15:00:00,14.0097663752,2.04374312563,2.06592672634,0.0,4.9500482616,4.9500482616,0.453097048252,0.0,0.453097048252
 05/09  16:00:00,14.1302834962,2.04374312563,2.18644384735,0.0,4.9500482616,4.9500482616,0.453155886666,0.0,0.453155886666
 05/09  17:00:00,8.87683308331,2.04374312563,1.33303633368,0.0,2.750026812,2.750026812,0.453125642628,0.0,0.453125642628
 05/09  18:00:00,6.80989691143,2.04374312563,0.916116249002,0.0,1.6500160872,2.2000214496,0.45311005821,0.0,0.45311005821
 05/09  19:00:00,7.12590193328,2.04374312563,0.464454604187,0.0,1.6500160872,2.2000214496,0.453100104736,0.0,0.453100104736
 05/09  20:00:00,7.81324717091,2.04374312563,0.166471870881,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,7.75783434131,2.04374312563,0.111059041284,0.0,1.1000107248,2.2000214496,0.453086450208,0.0,0.453086450208
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077415959,0.0,0.453077415959
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083240238,0.0,0.453083240238
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072815353,0.0,0.453072815353
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062390853,0.0,0.453062390853
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086924005,0.0,0.453086924005
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,4.82895502144,2.04374312563,0.0351850838089,0.0,0.5500053624,2.2000214496,0.490444491572,0.0373512538843,0.453093237688
 05/10  07:00:00,5.92901346788,2.04374312563,0.0352328054464,0.0,1.6500160872,2.2000214496,0.511675862398,0.0585661406486,0.45310972175
 05/10  08:00:00,12.3722557355,2.04374312563,0.428416086645,0.0,4.9500482616,4.9500482616,0.465134838801,0.0119922065795,0.453142632222
 05/10  09:00:00,12.8380463719,2.04374312563,0.894206723067,0.0,4.9500482616,4.9500482616,0.453138500076,0.0,0.453138500076
 05/10  10:00:00,13.0697676976,2.04374312563,1.12592804875,0.0,4.9500482616,4.9500482616,0.453147888387,0.0,0.453147888387
 05/10  11:00:00,13.2130524416,2.04374312563,1.26921279278,0.0,4.9500482616,4.9500482616,0.45315272834,0.0,0.45315272834
 05/10  12:00:00,12.6180053235,2.04374312563,1.22417103711,0.0,4.9500482616,4.4000428992,0.453168900919,0.0,0.453168900919
 05/10  13:00:00,13.6454745947,2.04374312563,1.70163494585,0.0,4.9500482616,4.9500482616,0.453150882668,0.0,0.453150882668
 05/10  14:00:00,13.992359772,2.04374312563,2.04852012318,0.0,4.9500482616,4.9500482616,0.453137871384,0.0,0.453137871384
 05/10  15:00:00,14.1928152858,2.04374312563,2.24897563698,0.0,4.9500482616,4.9500482616,0.453114071088,0.0,0.453114071088
 05/10  16:00:00,14.2421216572,2.04374312563,2.29828200842,0.0,4.9500482616,4.9500482616,0.453155006401,0.0,0.453155006401
 05/10  17:00:00,9.30723150402,2.04374312563,1.76343475439,0.0,2.750026812,2.750026812,0.45311968015,0.0,0.45311968015
 05/10  18:00:00,7.21500721518,2.04374312563,1.32122655275,0.0,1.6500160872,2.2000214496,0.453110966987,0.0,0.453110966987
 05/10  19:00:00,7.44704015896,2.04374312563,0.785592829867,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/10  20:00:00,7.9562913431,2.04374312563,0.30951604307,0.0,1.1000107248,2.2000214496,0.45310807472,0.0,0.45310807472
 05/10  21:00:00,7.75750774796,2.04374312563,0.110732447933,0.0,1.1000107248,2.2000214496,0.45308772289,0.0,0.45308772289
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077359112,0.0,0.453077359112
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308457248,0.0,0.45308457248
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055042043,0.0,0.453055042043
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307952287,0.0,0.45307952287
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074635022,0.0,0.453074635022
 05/11  06:00:00,4.89209272523,2.04374312563,0.0983227876033,0.0,0.5500053624,2.2000214496,0.488153183545,0.0350635555313,0.453089628014
 05/11  07:00:00,6.0506608847,2.04374312563,0.156880222275,0.0,1.6500160872,2.2000214496,0.0348725639417,0.0148725639417,0.02
 05/11  08:00:00,12.973668535,2.04374312563,1.02982888614,0.0,4.9500482616,4.9500482616,0.454999531366,0.00188197706216,0.453117554304
 05/11  09:00:00,13.8104111931,2.04374312563,1.86657154422,0.0,4.9500482616,4.9500482616,0.45313926771,0.0,0.45313926771
 05/11  10:00:00,14.1382843416,2.04374312563,2.19444469277,0.0,4.9500482616,4.9500482616,0.453146431708,0.0,0.453146431708
 05/11  11:00:00,14.3299377737,2.04374312563,2.38609812487,0.0,4.9500482616,4.9500482616,0.453152494772,0.0,0.453152494772
 05/11  12:00:00,13.8119598673,2.04374312563,2.41812558082,0.0,4.9500482616,4.4000428992,0.886302114057,0.0,0.886302114057
 05/11  13:00:00,14.8434493587,2.04374312563,2.89960970986,0.0,4.9500482616,4.9500482616,0.453163819216,0.0,0.453163819216
 05/11  14:00:00,14.9777746311,2.04374312563,3.03393498222,0.0,4.9500482616,4.9500482616,0.453120556665,0.0,0.453120556665
 05/11  15:00:00,15.3967801949,2.04374312563,3.45294054602,0.0,4.9500482616,4.9500482616,0.453122182304,0.0,0.453122182304
 05/11  16:00:00,15.7211774218,2.04374312563,3.77733777299,0.0,4.9500482616,4.9500482616,0.453145606313,0.0,0.453145606313
 05/11  17:00:00,10.5473303867,2.04374312563,3.00353363703,0.0,2.750026812,2.750026812,0.453118556714,0.0,0.453118556714
 05/11  18:00:00,8.32182998944,2.04374312563,2.42804932701,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/11  19:00:00,8.25435189729,2.04374312563,1.59290456819,0.0,1.6500160872,2.2000214496,0.453103271523,0.0,0.453103271523
 05/11  20:00:00,8.42416860277,2.04374312563,0.777393302738,0.0,1.1000107248,2.2000214496,0.453107446097,0.0,0.453107446097
 05/11  21:00:00,8.15070705582,2.04374312563,0.50393175579,0.0,1.1000107248,2.2000214496,0.453084026909,0.0,0.453084026909
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087677981,0.0,0.453087677981
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075570224,0.0,0.453075570224
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064943031,0.0,0.453064943031
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054306644,0.0,0.453054306644
 05/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089624964,0.0,0.453089624964
 05/12  06:00:00,5.04492560862,2.04374312563,0.251155670985,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  07:00:00,6.19170036832,2.04374312563,0.297919705891,0.0,1.6500160872,2.2000214496,0.459283402355,0.00624342982428,0.453039972531
 05/12  08:00:00,13.5643995094,2.04374312563,1.62055986061,0.0,4.9500482616,4.9500482616,0.453137954073,0.0,0.453137954073
 05/12  09:00:00,14.0667186314,2.04374312563,2.12287898257,0.0,4.9500482616,4.9500482616,0.453139643623,0.0,0.453139643623
 05/12  10:00:00,14.2712442424,2.04374312563,2.3274045936,0.0,4.9500482616,4.9500482616,0.453140568213,0.0,0.453140568213
 05/12  11:00:00,14.399425129,2.04374312563,2.45558548022,0.0,4.9500482616,4.9500482616,0.453159397683,0.0,0.453159397683
 05/12  12:00:00,13.8265327214,2.04374312563,2.432698435,0.0,4.9500482616,4.4000428992,0.453177908735,0.0,0.453177908735
 05/12  13:00:00,14.8235269337,2.04374312563,2.87968728487,0.0,4.9500482616,4.9500482616,0.453164066116,0.0,0.453164066116
 05/12  14:00:00,15.0198839139,2.04374312563,3.07604426508,0.0,4.9500482616,4.9500482616,0.453126917782,0.0,0.453126917782
 05/12  15:00:00,15.6162443849,2.04374312563,3.67240473603,0.0,4.9500482616,4.9500482616,0.453094485344,0.0,0.453094485344
 05/12  16:00:00,16.035049987,2.04374312563,4.0912103382,0.0,4.9500482616,4.9500482616,0.453142997507,0.0,0.453142997507
 05/12  17:00:00,10.71925719,2.04374312563,3.17546044041,0.0,2.750026812,2.750026812,0.453126141404,0.0,0.453126141404
 05/12  18:00:00,8.35039491744,2.04374312563,2.45661425501,0.0,1.6500160872,2.2000214496,0.453109902061,0.0,0.453109902061
 05/12  19:00:00,8.38486117629,2.04374312563,1.7234138472,0.0,1.6500160872,2.2000214496,0.45310463418,0.0,0.45310463418
 05/12  20:00:00,8.65957009234,2.04374312563,1.01279479231,0.0,1.1000107248,2.2000214496,0.453106243139,0.0,0.453106243139
 05/12  21:00:00,8.23990133498,2.04374312563,0.593126034952,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084163919,0.0,0.453084163919
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054539909,0.0,0.453054539909
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078806512,0.0,0.453078806512
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068098959,0.0,0.453068098959
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057368972,0.0,0.453057368972
 05/13  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.02177165768,2.04374312563,0.228001720054,0.0,0.5500053624,2.2000214496,0.453085515249,0.0,0.453085515249
 05/13  07:00:00,4.81952316809,2.04374312563,0.0257532304574,0.0,0.5500053624,2.2000214496,0.907500464024,0.454429810631,0.453070653393
 05/13  08:00:00,6.63433895927,2.04374312563,0.190552934436,0.0,1.6500160872,2.750026812,0.453100287277,0.0,0.453100287277
 05/13  09:00:00,6.78818963387,2.04374312563,0.344403609036,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,6.95543785134,2.04374312563,0.511651826512,0.0,1.6500160872,2.750026812,0.453113096312,0.0,0.453113096312
 05/13  11:00:00,7.06493512234,2.04374312563,0.62114909751,0.0,1.6500160872,2.750026812,0.453111748449,0.0,0.453111748449
 05/13  12:00:00,5.31865740083,2.04374312563,0.524887463204,0.0,0.8250080436,1.9250187684,0.453114888068,0.0,0.453114888068
 05/13  13:00:00,5.42326174429,2.04374312563,0.629491806659,0.0,0.8250080436,1.9250187684,0.453070099375,0.0,0.453070099375
 05/13  14:00:00,5.59667331084,2.04374312563,0.802903373213,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  15:00:00,5.92100415642,2.04374312563,1.12723421879,0.0,0.8250080436,1.9250187684,0.453100721299,0.0,0.453100721299
 05/13  16:00:00,6.17070722063,2.04374312563,1.376937283,0.0,0.8250080436,1.9250187684,0.453094794749,0.0,0.453094794749
 05/13  17:00:00,5.23376826966,2.04374312563,1.26500637563,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092305728,0.0,0.453092305728
 05/13  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091360178,0.0,0.453091360178
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093830839,0.0,0.453093830839
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088185304,0.0,0.453088185304
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075884164,0.0,0.453075884164
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061508856,0.0,0.453061508856
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080151141,0.0,0.453080151141
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306449819,0.0,0.45306449819
 05/14  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058598873,0.0,0.453058598873
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086366753,0.0,0.453086366753
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084327488,0.0,0.453084327488
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085768495,0.0,0.453085768495
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078264813,0.0,0.453078264813
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530920499,0.0,0.4530920499
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068989498,0.0,0.453068989498
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077886405,0.0,0.453077886405
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082572103,0.0,0.453082572103
 05/14  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081029287,0.0,0.453081029287
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088966767,0.0,0.453088966767
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087876977,0.0,0.453087876977
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054303252,0.0,0.453054303252
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078796134,0.0,0.453078796134
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067891865,0.0,0.453067891865
 05/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067691902,0.0,0.453067691902
 05/15  06:00:00,4.94311742755,2.04374312563,0.149347489921,0.0,0.5500053624,2.2000214496,0.0407618706265,0.0207618706265,0.02
 05/15  07:00:00,6.04082632163,2.04374312563,0.147045659197,0.0,1.6500160872,2.2000214496,0.486172071516,0.033059829836,0.45311224168
 05/15  08:00:00,12.7542066614,2.04374312563,0.810367012596,0.0,4.9500482616,4.9500482616,0.453134601769,0.0,0.453134601769
 05/15  09:00:00,13.2243381382,2.04374312563,1.28049848941,0.0,4.9500482616,4.9500482616,0.4531464423,0.0,0.4531464423
 05/15  10:00:00,13.4579851688,2.04374312563,1.51414551994,0.0,4.9500482616,4.9500482616,0.453140202014,0.0,0.453140202014
 05/15  11:00:00,13.7906619094,2.04374312563,1.84682226056,0.0,4.9500482616,4.9500482616,0.45315967439,0.0,0.45315967439
 05/15  12:00:00,13.3819904157,2.04374312563,1.98815612926,0.0,4.9500482616,4.4000428992,0.453144152606,0.0,0.453144152606
 05/15  13:00:00,14.3612381037,2.04374312563,2.41739845486,0.0,4.9500482616,4.9500482616,0.453128081769,0.0,0.453128081769
 05/15  14:00:00,14.8181466033,2.04374312563,2.8743069545,0.0,4.9500482616,4.9500482616,0.453138414342,0.0,0.453138414342
 05/15  15:00:00,15.2562381153,2.04374312563,3.31239846643,0.0,4.9500482616,4.9500482616,0.453136776875,0.0,0.453136776875
 05/15  16:00:00,15.2934622122,2.04374312563,3.34962256339,0.0,4.9500482616,4.9500482616,0.453144798905,0.0,0.453144798905
 05/15  17:00:00,10.0835108616,2.04374312563,2.539714112,0.0,2.750026812,2.750026812,0.453082925881,0.0,0.453082925881
 05/15  18:00:00,7.82786964986,2.04374312563,1.93408898743,0.0,1.6500160872,2.2000214496,0.453113920309,0.0,0.453113920309
 05/15  19:00:00,8.03116159041,2.04374312563,1.36971426131,0.0,1.6500160872,2.2000214496,0.453098763725,0.0,0.453098763725
 05/15  20:00:00,8.47513554494,2.04374312563,0.828360244909,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  21:00:00,8.28658092561,2.04374312563,0.63980562558,0.0,1.1000107248,2.2000214496,0.453087166015,0.0,0.453087166015
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077471035,0.0,0.453077471035
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082618633,0.0,0.453082618633
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307165158,0.0,0.45307165158
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306063276,0.0,0.45306063276
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084515809,0.0,0.453084515809
 05/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,5.05376817116,2.04374312563,0.259998233531,0.0,0.5500053624,2.2000214496,0.45308976929,0.0,0.45308976929
 05/16  07:00:00,6.31352108953,2.04374312563,0.419740427103,0.0,1.6500160872,2.2000214496,0.453113276086,0.0,0.453113276086
 05/16  08:00:00,13.656090513,2.04374312563,1.71225086415,0.0,4.9500482616,4.9500482616,0.453133564983,0.0,0.453133564983
 05/16  09:00:00,14.2744067523,2.04374312563,2.33056710347,0.0,4.9500482616,4.9500482616,0.453137504827,0.0,0.453137504827
 05/16  10:00:00,14.4384759016,2.04374312563,2.49463625281,0.0,4.9500482616,4.9500482616,0.453139573862,0.0,0.453139573862
 05/16  11:00:00,14.4774470132,2.04374312563,2.53360736435,0.0,4.9500482616,4.9500482616,0.453148431509,0.0,0.453148431509
 05/16  12:00:00,13.8219831075,2.04374312563,2.42814882109,0.0,4.9500482616,4.4000428992,0.453167594357,0.0,0.453167594357
 05/16  13:00:00,14.7541200308,2.04374312563,2.81028038195,0.0,4.9500482616,4.9500482616,0.453123490261,0.0,0.453123490261
 05/16  14:00:00,14.8002337449,2.04374312563,2.8563940961,0.0,4.9500482616,4.9500482616,0.453134544019,0.0,0.453134544019
 05/16  15:00:00,14.6823106161,2.04374312563,2.73847096729,0.0,4.9500482616,4.9500482616,0.453134201494,0.0,0.453134201494
 05/16  16:00:00,14.5004411616,2.04374312563,2.55660151278,0.0,4.9500482616,4.9500482616,0.45314773634,0.0,0.45314773634
 05/16  17:00:00,9.22974943606,2.04374312563,1.68595268643,0.0,2.750026812,2.750026812,0.453116878486,0.0,0.453116878486
 05/16  18:00:00,7.06094848941,2.04374312563,1.16716782698,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/16  19:00:00,7.33689157847,2.04374312563,0.675444249373,0.0,1.6500160872,2.2000214496,0.453113596509,0.0,0.453113596509
 05/16  20:00:00,7.83893378194,2.04374312563,0.192158481908,0.0,1.1000107248,2.2000214496,0.453108915262,0.0,0.453108915262
 05/16  21:00:00,7.71822112521,2.04374312563,0.071445825178,0.0,1.1000107248,2.2000214496,0.453081748088,0.0,0.453081748088
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068354719,0.0,0.453068354719
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057329327,0.0,0.453057329327
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081145752,0.0,0.453081145752
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070025636,0.0,0.453070025636
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066236267,0.0,0.453066236267
 05/17  06:00:00,4.82360649442,2.04374312563,0.0298365567925,0.0,0.5500053624,2.2000214496,0.489282794177,0.0362171966724,0.453065597505
 05/17  07:00:00,5.9000106609,2.04374312563,0.00622999846623,0.0,1.6500160872,2.2000214496,1.41335714826,1.39335714826,0.02
 05/17  08:00:00,11.969164642,2.04374312563,0.0253249931512,0.0,4.9500482616,4.9500482616,0.453119441941,0.0,0.453119441941
 05/17  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453106453845,0.0,0.453106453845
 05/17  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453098519903,0.0,0.453098519903
 05/17  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453106592554,0.0,0.453106592554
 05/17  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.506773776753,0.0536276110393,0.453146165714
 05/17  13:00:00,11.9513826674,2.04374312563,0.00754301855291,0.0,4.9500482616,4.9500482616,0.88624323698,0.0,0.88624323698
 05/17  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453122693025,0.0,0.453122693025
 05/17  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453105011239,0.0,0.453105011239
 05/17  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.663481154978,0.210353437101,0.453127717877
 05/17  18:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.54517871369,0.0920941634429,0.453084550247
 05/17  19:00:00,6.6614473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.52068983012,0.0676008758002,0.453088954319
 05/17  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.863752637493,0.410658599245,0.453094038248
 05/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.745020721896,0.725020721896,0.02
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082185068,0.0,0.453082185068
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071036675,0.0,0.453071036675
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059868748,0.0,0.453059868748
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083537415,0.0,0.453083537415
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307235218,0.0,0.45307235218
 05/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  06:00:00,4.80410271037,2.04374312563,0.0103327727403,0.0,0.5500053624,2.2000214496,2.2903011928,1.83721319387,0.453087998924
 05/18  07:00:00,5.89534190474,2.04374312563,0.00156124230513,0.0,1.6500160872,2.2000214496,2.96387622023,2.51076590072,0.453110319511
 05/18  08:00:00,11.9872473143,2.04374312563,0.0434076654735,0.0,4.9500482616,4.9500482616,0.46433335265,0.0111946944555,0.453138658195
 05/18  09:00:00,12.0559882246,2.04374312563,0.11214857581,0.0,4.9500482616,4.9500482616,0.453139776573,0.0,0.453139776573
 05/18  10:00:00,12.0470423437,2.04374312563,0.103202694825,0.0,4.9500482616,4.9500482616,0.453144080178,0.0,0.453144080178
 05/18  11:00:00,12.0402580239,2.04374312563,0.0964183750222,0.0,4.9500482616,4.9500482616,0.453158603813,0.0,0.453158603813
 05/18  12:00:00,11.4736108612,2.04374312563,0.0797765748152,0.0,4.9500482616,4.4000428992,0.453177495495,0.0,0.453177495495
 05/18  13:00:00,12.2395511884,2.04374312563,0.295711539582,0.0,4.9500482616,4.9500482616,0.453144927048,0.0,0.453144927048
 05/18  14:00:00,12.4540051154,2.04374312563,0.510165466587,0.0,4.9500482616,4.9500482616,0.453105326274,0.0,0.453105326274
 05/18  15:00:00,12.7773998004,2.04374312563,0.833560151593,0.0,4.9500482616,4.9500482616,0.453131633903,0.0,0.453131633903
 05/18  16:00:00,13.1687849294,2.04374312563,1.22494528056,0.0,4.9500482616,4.9500482616,0.453138163197,0.0,0.453138163197
 05/18  17:00:00,8.27757284417,2.04374312563,0.733776094544,0.0,2.750026812,2.750026812,0.453116948176,0.0,0.453116948176
 05/18  18:00:00,6.27854608056,2.04374312563,0.384765418133,0.0,1.6500160872,2.2000214496,0.453117672547,0.0,0.453117672547
 05/18  19:00:00,6.80191167974,2.04374312563,0.140464350642,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/18  20:00:00,7.66730415045,2.04374312563,0.0205288504154,0.0,1.1000107248,2.2000214496,0.453101382601,0.0,0.453101382601
 05/18  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45309006963,0.0,0.45309006963
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307782988,0.0,0.45307782988
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066603499,0.0,0.453066603499
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055284947,0.0,0.453055284947
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078880246,0.0,0.453078880246
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073021117,0.0,0.453073021117
 05/19  06:00:00,4.83778845797,2.04374312563,0.0440185203421,0.0,0.5500053624,2.2000214496,0.491347465158,0.0382549938511,0.453092471307
 05/19  07:00:00,5.95799590164,2.04374312563,0.064215239206,0.0,1.6500160872,2.2000214496,0.0586075897625,0.0386075897625,0.02
 05/19  08:00:00,12.3287831374,2.04374312563,0.384943488593,0.0,4.9500482616,4.9500482616,0.466976605049,0.013850894681,0.453125710368
 05/19  09:00:00,12.8102342582,2.04374312563,0.866394609331,0.0,4.9500482616,4.9500482616,0.453139769863,0.0,0.453139769863
 05/19  10:00:00,13.1782050643,2.04374312563,1.23436541551,0.0,4.9500482616,4.9500482616,0.45314220019,0.0,0.45314220019
 05/19  11:00:00,13.4770455004,2.04374312563,1.53320585159,0.0,4.9500482616,4.9500482616,0.453082432369,0.0,0.453082432369
 05/19  12:00:00,13.06822882,2.04374312563,1.67439453355,0.0,4.9500482616,4.4000428992,0.453163000531,0.0,0.453163000531
 05/19  13:00:00,14.2275560722,2.04374312563,2.28371642335,0.0,4.9500482616,4.9500482616,0.886322053188,0.0,0.886322053188
 05/19  14:00:00,14.6092383921,2.04374312563,2.66539874323,0.0,4.9500482616,4.9500482616,0.453106889073,0.0,0.453106889073
 05/19  15:00:00,14.8187282444,2.04374312563,2.87488859558,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/19  16:00:00,14.8982706378,2.04374312563,2.95443098897,0.0,4.9500482616,4.9500482616,0.453137426482,0.0,0.453137426482
 05/19  17:00:00,9.52532225499,2.04374312563,1.98152550536,0.0,2.750026812,2.750026812,0.453150631281,0.0,0.453150631281
 05/19  18:00:00,7.21849404411,2.04374312563,1.32471338168,0.0,1.6500160872,2.2000214496,0.453108600365,0.0,0.453108600365
 05/19  19:00:00,7.51543542345,2.04374312563,0.853988094349,0.0,1.6500160872,2.2000214496,0.453102079103,0.0,0.453102079103
 05/19  20:00:00,8.05172364099,2.04374312563,0.404948340957,0.0,1.1000107248,2.2000214496,0.453098630137,0.0,0.453098630137
 05/19  21:00:00,7.82217018604,2.04374312563,0.17539488601,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307933503,0.0,0.45307933503
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306614709,0.0,0.45306614709
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054778764,0.0,0.453054778764
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307826674,0.0,0.45307826674
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066872604,0.0,0.453066872604
 05/20  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067557528,0.0,0.453067557528
 05/20  06:00:00,4.94597829001,2.04374312563,0.152208352383,0.0,0.5500053624,2.2000214496,0.0445617920354,0.0245617920354,0.02
 05/20  07:00:00,4.98892490549,2.04374312563,0.195154967856,0.0,0.5500053624,2.2000214496,0.462536034086,0.00944020516677,0.453095828919
 05/20  08:00:00,6.92425068079,2.04374312563,0.480464655956,0.0,1.6500160872,2.750026812,0.453102313993,0.0,0.453102313993
 05/20  09:00:00,7.38929060771,2.04374312563,0.945504582876,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  10:00:00,7.78361320036,2.04374312563,1.33982717553,0.0,1.6500160872,2.750026812,0.453108973277,0.0,0.453108973277
 05/20  11:00:00,7.99765226395,2.04374312563,1.55386623912,0.0,1.6500160872,2.750026812,0.453113517504,0.0,0.453113517504
 05/20  12:00:00,6.39073366281,2.04374312563,1.59696372518,0.0,0.8250080436,1.9250187684,0.453104259149,0.0,0.453104259149
 05/20  13:00:00,6.72481635372,2.04374312563,1.93104641609,0.0,0.8250080436,1.9250187684,0.45310293349,0.0,0.45310293349
 05/20  14:00:00,6.80224092198,2.04374312563,2.00847098435,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  15:00:00,6.95156470468,2.04374312563,2.15779476705,0.0,0.8250080436,1.9250187684,0.453090547735,0.0,0.453090547735
 05/20  16:00:00,7.16522378693,2.04374312563,2.3714538493,0.0,0.8250080436,1.9250187684,0.453095960926,0.0,0.453095960926
 05/20  17:00:00,6.14944995677,2.04374312563,2.18068806274,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089800347,0.0,0.453089800347
 05/20  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089662781,0.0,0.453089662781
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079057873,0.0,0.453079057873
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075188198,0.0,0.453075188198
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063746975,0.0,0.453063746975
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308357901,0.0,0.45308357901
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067395868,0.0,0.453067395868
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308703401,0.0,0.45308703401
 05/21  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078735779,0.0,0.453078735779
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530852645,0.0,0.4530852645
 05/21  08:00:00,2.1317919302,0.144505188851,0.0622679729479,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,2.32236766204,0.262736707001,0.134612186634,0.0,0.2750026812,1.6500160872,0.453082622401,0.0,0.453082622401
 05/21  10:00:00,2.11417997487,0.1313683535,0.0577928529615,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085878215,0.0,0.453085878215
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079371711,0.0,0.453079371711
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064582124,0.0,0.453064582124
 05/21  15:00:00,2.60761555494,0.432154274174,0.250442512358,0.0,0.2750026812,1.6500160872,0.453086286593,0.0,0.453086286593
 05/21  16:00:00,2.64724478689,0.401047894231,0.321178124252,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,2.59779110152,0.337099425913,0.335672907203,0.0,0.2750026812,1.6500160872,0.453081789957,0.0,0.453081789957
 05/21  18:00:00,2.3268772611,0.242711586658,0.159146906039,0.0,0.2750026812,1.6500160872,0.453081736694,0.0,0.453081736694
 05/21  19:00:00,2.49558765796,0.134839770365,0.0518957858604,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083698949,0.0,0.453083698949
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085625488,0.0,0.453085625488
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083224806,0.0,0.453083224806
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066318218,0.0,0.453066318218
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055201116,0.0,0.453055201116
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307847001,0.0,0.45307847001
 05/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077342945,0.0,0.453077342945
 05/22  06:00:00,5.59342419442,2.04374312563,0.799654256786,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  07:00:00,6.77015916656,2.04374312563,0.876378504131,0.0,1.6500160872,2.2000214496,0.453096994566,0.0,0.453096994566
 05/22  08:00:00,14.2189609896,2.04374312563,2.27512134081,0.0,4.9500482616,4.9500482616,0.453139546174,0.0,0.453139546174
 05/22  09:00:00,14.8531567652,2.04374312563,2.90931711641,0.0,4.9500482616,4.9500482616,0.453136272094,0.0,0.453136272094
 05/22  10:00:00,15.1068174286,2.04374312563,3.16297777979,0.0,4.9500482616,4.9500482616,0.453137416654,0.0,0.453137416654
 05/22  11:00:00,15.3603616986,2.04374312563,3.41652204981,0.0,4.9500482616,4.9500482616,0.453151859921,0.0,0.453151859921
 05/22  12:00:00,14.8839873559,2.04374312563,3.49015306948,0.0,4.9500482616,4.4000428992,0.453166391557,0.0,0.453166391557
 05/22  13:00:00,15.8878412579,2.04374312563,3.94400160902,0.0,4.9500482616,4.9500482616,0.453144794841,0.0,0.453144794841
 05/22  14:00:00,16.1944189211,2.04374312563,4.25057927228,0.0,4.9500482616,4.9500482616,0.453118069597,0.0,0.453118069597
 05/22  15:00:00,16.413626564,2.04374312563,4.46978691518,0.0,4.9500482616,4.9500482616,0.453113086535,0.0,0.453113086535
 05/22  16:00:00,16.2570268452,2.04374312563,4.31318719635,0.0,4.9500482616,4.9500482616,0.453136778557,0.0,0.453136778557
 05/22  17:00:00,10.3558602022,2.04374312563,2.81206345262,0.0,2.750026812,2.750026812,0.453124583936,0.0,0.453124583936
 05/22  18:00:00,7.8073445689,2.04374312563,1.91356390647,0.0,1.6500160872,2.2000214496,0.453110860612,0.0,0.453110860612
 05/22  19:00:00,7.7506566968,2.04374312563,1.47304270104,0.0,1.6500160872,2.2000214496,0.453105650383,0.0,0.453105650383
 05/22  20:00:00,8.69208076294,2.04374312563,1.04530546291,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  21:00:00,8.52025106763,2.04374312563,0.873475767602,0.0,1.1000107248,2.2000214496,0.453085600533,0.0,0.453085600533
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057416869,0.0,0.453057416869
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080664852,0.0,0.453080664852
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306900185,0.0,0.45306900185
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057295749,0.0,0.453057295749
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083003974,0.0,0.453083003974
 05/23  06:00:00,5.23494954883,2.04374312563,0.441179611201,0.0,0.5500053624,2.2000214496,0.453084036204,0.0,0.453084036204
 05/23  07:00:00,6.05984225988,2.04374312563,0.166061597446,0.0,1.6500160872,2.2000214496,0.457038625283,0.00394361337779,0.453095011905
 05/23  08:00:00,12.935654177,2.04374312563,0.991814528208,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  09:00:00,13.3486180844,2.04374312563,1.40477843558,0.0,4.9500482616,4.9500482616,0.453139293197,0.0,0.453139293197
 05/23  10:00:00,13.4976212906,2.04374312563,1.55378164175,0.0,4.9500482616,4.9500482616,0.453129269519,0.0,0.453129269519
 05/23  11:00:00,13.5925837052,2.04374312563,1.64874405641,0.0,4.9500482616,4.9500482616,0.453140548267,0.0,0.453140548267
 05/23  12:00:00,12.9595853134,2.04374312563,1.56575102698,0.0,4.9500482616,4.4000428992,0.886318577154,0.0,0.886318577154
 05/23  13:00:00,13.8447546186,2.04374312563,1.9009149698,0.0,4.9500482616,4.9500482616,0.453161303454,0.0,0.453161303454
 05/23  14:00:00,14.0560086503,2.04374312563,2.11216900144,0.0,4.9500482616,4.9500482616,0.453086097503,0.0,0.453086097503
 05/23  15:00:00,14.3271819553,2.04374312563,2.38334230644,0.0,4.9500482616,4.9500482616,0.453134883658,0.0,0.453134883658
 05/23  16:00:00,14.6248542665,2.04374312563,2.68101461766,0.0,4.9500482616,4.9500482616,0.453153424992,0.0,0.453153424992
 05/23  17:00:00,9.43033327496,2.04374312563,1.88653652533,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/23  18:00:00,7.25274707698,2.04374312563,1.35896641455,0.0,1.6500160872,2.2000214496,0.453113627648,0.0,0.453113627648
 05/23  19:00:00,7.25299341637,2.04374312563,0.975379420608,0.0,1.6500160872,2.2000214496,0.453105748668,0.0,0.453105748668
 05/23  20:00:00,8.14198242974,2.04374312563,0.495207129707,0.0,1.1000107248,2.2000214496,0.453107585047,0.0,0.453107585047
 05/23  21:00:00,7.89090593134,2.04374312563,0.244130631313,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084388683,0.0,0.453084388683
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087463785,0.0,0.453087463785
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075770657,0.0,0.453075770657
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063982466,0.0,0.453063982466
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086968514,0.0,0.453086968514
