Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087191069,0.0,0.453087191069
 05/24  06:00:00,5.07489385917,2.04374312563,0.281123921535,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  07:00:00,5.98159869501,2.04374312563,0.0878180325825,0.0,1.6500160872,2.2000214496,0.622338455624,0.169246468296,0.453091987328
 05/24  08:00:00,13.0977826968,2.04374312563,1.15394304798,0.0,4.9500482616,4.9500482616,0.453131268971,0.0,0.453131268971
 05/24  09:00:00,13.4159832871,2.04374312563,1.47214363825,0.0,4.9500482616,4.9500482616,0.453143772248,0.0,0.453143772248
 05/24  10:00:00,13.6123678269,2.04374312563,1.66852817806,0.0,4.9500482616,4.9500482616,0.453133242697,0.0,0.453133242697
 05/24  11:00:00,13.973927997,2.04374312563,2.03008834815,0.0,4.9500482616,4.9500482616,0.453159362235,0.0,0.453159362235
 05/24  12:00:00,13.3987291662,2.04374312563,2.0048948798,0.0,4.9500482616,4.4000428992,0.453165276895,0.0,0.453165276895
 05/24  13:00:00,14.6195178742,2.04374312563,2.67567822538,0.0,4.9500482616,4.9500482616,0.453141046169,0.0,0.453141046169
 05/24  14:00:00,14.9995662515,2.04374312563,3.05572660262,0.0,4.9500482616,4.9500482616,0.453131584332,0.0,0.453131584332
 05/24  15:00:00,15.156575289,2.04374312563,3.21273564017,0.0,4.9500482616,4.9500482616,0.453100654213,0.0,0.453100654213
 05/24  16:00:00,15.0056120186,2.04374312563,3.06177236979,0.0,4.9500482616,4.9500482616,0.453137124289,0.0,0.453137124289
 05/24  17:00:00,9.25225115193,2.04374312563,1.7084544023,0.0,2.750026812,2.750026812,0.453118521232,0.0,0.453118521232
 05/24  18:00:00,6.48243316178,2.04374312563,0.588652499349,0.0,1.6500160872,2.2000214496,0.453108564458,0.0,0.453108564458
 05/24  19:00:00,6.49011172034,2.04374312563,0.212497724575,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/24  20:00:00,7.77412868897,2.04374312563,0.127353388938,0.0,1.1000107248,2.2000214496,0.453102167426,0.0,0.453102167426
 05/24  21:00:00,7.7504142259,2.04374312563,0.103638925865,0.0,1.1000107248,2.2000214496,0.453062533659,0.0,0.453062533659
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087577669,0.0,0.453087577669
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075826038,0.0,0.453075826038
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306394826,0.0,0.45306394826
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086827466,0.0,0.453086827466
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308031042,0.0,0.45308031042
 05/25  06:00:00,4.86777961419,2.04374312563,0.0740096765554,0.0,0.5500053624,2.2000214496,0.453080597016,0.0,0.453080597016
 05/25  07:00:00,5.90643510678,2.04374312563,0.0126544443483,0.0,1.6500160872,2.2000214496,0.0698013743871,0.0498013743871,0.02
 05/25  08:00:00,12.5542540796,2.04374312563,0.610414430745,0.0,4.9500482616,4.9500482616,0.45669340255,0.00356707456629,0.453126327984
 05/25  09:00:00,13.1056911803,2.04374312563,1.1618515315,0.0,4.9500482616,4.9500482616,0.453137699439,0.0,0.453137699439
 05/25  10:00:00,13.3766217282,2.04374312563,1.43278207939,0.0,4.9500482616,4.9500482616,0.453139252931,0.0,0.453139252931
 05/25  11:00:00,13.5430190226,2.04374312563,1.59917937381,0.0,4.9500482616,4.9500482616,0.453154783113,0.0,0.453154783113
 05/25  12:00:00,12.9320517767,2.04374312563,1.53821749025,0.0,4.9500482616,4.4000428992,0.453106498065,0.0,0.453106498065
 05/25  13:00:00,13.8651160923,2.04374312563,1.9212764435,0.0,4.9500482616,4.9500482616,0.88628678255,0.0,0.88628678255
 05/25  14:00:00,14.0450929223,2.04374312563,2.10125327349,0.0,4.9500482616,4.9500482616,0.453086994156,0.0,0.453086994156
 05/25  15:00:00,13.9683746622,2.04374312563,2.02453501339,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  16:00:00,13.6660316998,2.04374312563,1.72219205098,0.0,4.9500482616,4.9500482616,0.453147454297,0.0,0.453147454297
 05/25  17:00:00,8.16955971094,2.04374312563,0.62576296131,0.0,2.750026812,2.750026812,0.453129109215,0.0,0.453129109215
 05/25  18:00:00,6.01517303355,2.04374312563,0.121392371117,0.0,1.6500160872,2.2000214496,0.453112176327,0.0,0.453112176327
 05/25  19:00:00,6.34328531281,2.04374312563,0.065671317042,0.0,1.6500160872,2.2000214496,0.453092106534,0.0,0.453092106534
 05/25  20:00:00,7.66247051851,2.04374312563,0.0156952184807,0.0,1.1000107248,2.2000214496,0.453094804001,0.0,0.453094804001
 05/25  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080908906,0.0,0.453080908906
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068967302,0.0,0.453068967302
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305702124,0.0,0.45305702124
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079845592,0.0,0.453079845592
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067880192,0.0,0.453067880192
 05/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  06:00:00,4.84743952757,2.04374312563,0.0536695899402,0.0,0.5500053624,2.2000214496,0.453082083045,0.0,0.453082083045
 05/26  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.510919636341,0.057818002468,0.453101633873
 05/26  08:00:00,12.1678875195,2.04374312563,0.224047870687,0.0,4.9500482616,4.9500482616,0.469140936217,0.0160015955293,0.453139340688
 05/26  09:00:00,12.6880696722,2.04374312563,0.744230023358,0.0,4.9500482616,4.9500482616,0.453144938147,0.0,0.453144938147
 05/26  10:00:00,13.0123014871,2.04374312563,1.06846183823,0.0,4.9500482616,4.9500482616,0.45314208838,0.0,0.45314208838
 05/26  11:00:00,13.2142118572,2.04374312563,1.27037220836,0.0,4.9500482616,4.9500482616,0.453156929275,0.0,0.453156929275
 05/26  12:00:00,12.4835639123,2.04374312563,1.08972962586,0.0,4.9500482616,4.4000428992,0.453166931731,0.0,0.453166931731
 05/26  13:00:00,13.3162313042,2.04374312563,1.3723916554,0.0,4.9500482616,4.9500482616,0.453139699812,0.0,0.453139699812
 05/26  14:00:00,13.4375327617,2.04374312563,1.49369311289,0.0,4.9500482616,4.9500482616,0.453135706604,0.0,0.453135706604
 05/26  15:00:00,13.4572270173,2.04374312563,1.51338736844,0.0,4.9500482616,4.9500482616,0.453112894982,0.0,0.453112894982
 05/26  16:00:00,13.0173380428,2.04374312563,1.07349839398,0.0,4.9500482616,4.9500482616,0.453146780176,0.0,0.453146780176
 05/26  17:00:00,7.76323053682,2.04374312563,0.219433787187,0.0,2.750026812,2.750026812,0.453111767413,0.0,0.453111767413
 05/26  18:00:00,5.98498153735,2.04374312563,0.091200874918,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,6.30611469987,2.04374312563,0.0285007041086,0.0,1.6500160872,2.2000214496,0.453104922698,0.0,0.453104922698
 05/26  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453097976423,0.0,0.453097976423
 05/26  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453068491523,0.0,0.453068491523
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055566172,0.0,0.453055566172
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078402062,0.0,0.453078402062
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066320823,0.0,0.453066320823
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054227306,0.0,0.453054227306
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085684851,0.0,0.453085684851
 05/27  06:00:00,4.83399759574,2.04374312563,0.0402276581142,0.0,0.5500053624,2.2000214496,0.0597695341891,0.0397695341891,0.02
 05/27  07:00:00,4.80422911399,2.04374312563,0.0104591763586,0.0,0.5500053624,2.2000214496,0.517922657167,0.0648362734334,0.453086383734
 05/27  08:00:00,6.52738909776,2.04374312563,0.0836030729271,0.0,1.6500160872,2.750026812,0.453097660545,0.0,0.453097660545
 05/27  09:00:00,6.5556276141,2.04374312563,0.111841589267,0.0,1.6500160872,2.750026812,0.453114509637,0.0,0.453114509637
 05/27  10:00:00,6.52728306056,2.04374312563,0.0834970357314,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  11:00:00,6.49114155332,2.04374312563,0.0473555284926,0.0,1.6500160872,2.750026812,0.45310405188,0.0,0.45310405188
 05/27  12:00:00,4.80972131114,2.04374312563,0.0159513735098,0.0,0.8250080436,1.9250187684,0.453106748025,0.0,0.453106748025
 05/27  13:00:00,4.81552375952,2.04374312563,0.0217538218919,0.0,0.8250080436,1.9250187684,0.453095708941,0.0,0.453095708941
 05/27  14:00:00,4.82543184673,2.04374312563,0.031661909099,0.0,0.8250080436,1.9250187684,0.453090763035,0.0,0.453090763035
 05/27  15:00:00,4.88544354609,2.04374312563,0.0916736084609,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  16:00:00,4.95997584514,2.04374312563,0.166205907509,0.0,0.8250080436,1.9250187684,0.453076768514,0.0,0.453076768514
 05/27  17:00:00,4.10102417117,2.04374312563,0.132262277144,0.0,0.2750026812,1.6500160872,0.453084640115,0.0,0.453084640115
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091081707,0.0,0.453091081707
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078427642,0.0,0.453078427642
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078805636,0.0,0.453078805636
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083601439,0.0,0.453083601439
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084949812,0.0,0.453084949812
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068224008,0.0,0.453068224008
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085616028,0.0,0.453085616028
 05/28  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079689482,0.0,0.453079689482
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084129604,0.0,0.453084129604
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080738246,0.0,0.453080738246
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084880024,0.0,0.453084880024
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074138042,0.0,0.453074138042
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077533353,0.0,0.453077533353
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082020764,0.0,0.453082020764
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081761413,0.0,0.453081761413
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082688287,0.0,0.453082688287
 05/28  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077006098,0.0,0.453077006098
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074924802,0.0,0.453074924802
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073818381,0.0,0.453073818381
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057062342,0.0,0.453057062342
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074433784,0.0,0.453074433784
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057605694,0.0,0.453057605694
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083616933,0.0,0.453083616933
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067316714,0.0,0.453067316714
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086260275,0.0,0.453086260275
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086536132,0.0,0.453086536132
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057768433,0.0,0.453057768433
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092449622,0.0,0.453092449622
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086837256,0.0,0.453086837256
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068347268,0.0,0.453068347268
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087311852,0.0,0.453087311852
 05/29  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087584939,0.0,0.453087584939
 05/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074099052,0.0,0.453074099052
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078523767,0.0,0.453078523767
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061711433,0.0,0.453061711433
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082886728,0.0,0.453082886728
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070556397,0.0,0.453070556397
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058191448,0.0,0.453058191448
 05/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  06:00:00,4.84803118552,2.04374312563,0.0542612478899,0.0,0.5500053624,2.2000214496,0.453059644274,0.0,0.453059644274
 05/30  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.488122732341,0.0350176937818,0.453105038559
 05/30  08:00:00,12.0543120348,2.04374312563,0.110472385955,0.0,4.9500482616,4.9500482616,0.467470324962,0.0143368001556,0.453133524807
 05/30  09:00:00,12.29789191,2.04374312563,0.354052261131,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  10:00:00,12.6973744242,2.04374312563,0.753534775344,0.0,4.9500482616,4.9500482616,0.453142771565,0.0,0.453142771565
 05/30  11:00:00,13.0542865769,2.04374312563,1.11044692805,0.0,4.9500482616,4.9500482616,0.453138554596,0.0,0.453138554596
 05/30  12:00:00,12.4598583683,2.04374312563,1.06602408189,0.0,4.9500482616,4.4000428992,0.886301560978,0.0,0.886301560978
 05/30  13:00:00,13.3662948279,2.04374312563,1.42245517907,0.0,4.9500482616,4.9500482616,0.453164841711,0.0,0.453164841711
 05/30  14:00:00,13.4629354248,2.04374312563,1.51909577592,0.0,4.9500482616,4.9500482616,0.453119405071,0.0,0.453119405071
 05/30  15:00:00,13.5686512895,2.04374312563,1.62481164063,0.0,4.9500482616,4.9500482616,0.453112777334,0.0,0.453112777334
 05/30  16:00:00,13.5972371018,2.04374312563,1.65339745299,0.0,4.9500482616,4.9500482616,0.453126678551,0.0,0.453126678551
 05/30  17:00:00,8.36933932066,2.04374312563,0.825542571032,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/30  18:00:00,6.24686671548,2.04374312563,0.353086053054,0.0,1.6500160872,2.2000214496,0.453116243105,0.0,0.453116243105
 05/30  19:00:00,6.40757108259,2.04374312563,0.129957086822,0.0,1.6500160872,2.2000214496,0.453102697379,0.0,0.453102697379
 05/30  20:00:00,7.69459999408,2.04374312563,0.0478246940496,0.0,1.1000107248,2.2000214496,0.453096091275,0.0,0.453096091275
 05/30  21:00:00,7.67204659555,2.04374312563,0.0252712955149,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067583717,0.0,0.453067583717
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054902283,0.0,0.453054902283
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077274369,0.0,0.453077274369
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064834458,0.0,0.453064834458
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087076426,0.0,0.453087076426
 05/31  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,4.84361095015,2.04374312563,0.0498410125241,0.0,0.5500053624,2.2000214496,0.453089316014,0.0,0.453089316014
 05/31  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.20062695698,0.747552003406,0.45307495357
 05/31  08:00:00,12.1207702965,2.04374312563,0.176930647692,0.0,4.9500482616,4.9500482616,0.476765949439,0.0236421860891,0.45312376335
 05/31  09:00:00,12.3921595923,2.04374312563,0.44831994346,0.0,4.9500482616,4.9500482616,0.453123305533,0.0,0.453123305533
 05/31  10:00:00,12.5519834063,2.04374312563,0.608143757426,0.0,4.9500482616,4.9500482616,0.453137956812,0.0,0.453137956812
 05/31  11:00:00,12.7816483837,2.04374312563,0.837808734902,0.0,4.9500482616,4.9500482616,0.453154137945,0.0,0.453154137945
 05/31  12:00:00,12.1717350406,2.04374312563,0.777900754133,0.0,4.9500482616,4.4000428992,0.453168931312,0.0,0.453168931312
 05/31  13:00:00,13.0486751388,2.04374312563,1.10483549002,0.0,4.9500482616,4.9500482616,0.453139292769,0.0,0.453139292769
 05/31  14:00:00,13.128899105,2.04374312563,1.18505945615,0.0,4.9500482616,4.9500482616,0.453116005085,0.0,0.453116005085
 05/31  15:00:00,13.1382892454,2.04374312563,1.19444959653,0.0,4.9500482616,4.9500482616,0.453134340371,0.0,0.453134340371
 05/31  16:00:00,13.1201473722,2.04374312563,1.17630772337,0.0,4.9500482616,4.9500482616,0.453139025289,0.0,0.453139025289
 05/31  17:00:00,7.81781015313,2.04374312563,0.274013403504,0.0,2.750026812,2.750026812,0.453102742873,0.0,0.453102742873
 05/31  18:00:00,5.93277059125,2.04374312563,0.0389899288217,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,6.28027231584,2.04374312563,0.00265832007282,0.0,1.6500160872,2.2000214496,0.453093078441,0.0,0.453093078441
 05/31  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45310725226,0.0,0.45310725226
 05/31  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453049324508,0.0,0.453049324508
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079010418,0.0,0.453079010418
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065153058,0.0,0.453065153058
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087273315,0.0,0.453087273315
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074774159,0.0,0.453074774159
 06/01  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070722453,0.0,0.453070722453
 06/01  06:00:00,4.8259255086,2.04374312563,0.0321555709653,0.0,0.5500053624,2.2000214496,0.0566179400169,0.0366179400169,0.02
 06/01  07:00:00,5.90903018197,2.04374312563,0.0152495195442,0.0,1.6500160872,2.2000214496,0.469392682756,0.0162918061691,0.453100876587
 06/01  08:00:00,12.5933451533,2.04374312563,0.649505504508,0.0,4.9500482616,4.9500482616,0.462383326791,0.00925192315046,0.453131403641
 06/01  09:00:00,13.4037218872,2.04374312563,1.4598822384,0.0,4.9500482616,4.9500482616,0.45313330878,0.0,0.45313330878
 06/01  10:00:00,13.7331015559,2.04374312563,1.78926190712,0.0,4.9500482616,4.9500482616,0.453132560143,0.0,0.453132560143
 06/01  11:00:00,13.8935599076,2.04374312563,1.94972025877,0.0,4.9500482616,4.9500482616,0.453144662888,0.0,0.453144662888
 06/01  12:00:00,13.1614566666,2.04374312563,1.76762238014,0.0,4.9500482616,4.4000428992,0.453156224692,0.0,0.453156224692
 06/01  13:00:00,13.9862126515,2.04374312563,2.04237300268,0.0,4.9500482616,4.9500482616,0.4531391752,0.0,0.4531391752
 06/01  14:00:00,14.2176011851,2.04374312563,2.27376153627,0.0,4.9500482616,4.9500482616,0.453105094528,0.0,0.453105094528
 06/01  15:00:00,14.5114809543,2.04374312563,2.56764130545,0.0,4.9500482616,4.9500482616,0.453123218731,0.0,0.453123218731
 06/01  16:00:00,14.6212657131,2.04374312563,2.67742606428,0.0,4.9500482616,4.9500482616,0.453134777063,0.0,0.453134777063
 06/01  17:00:00,9.46547027037,2.04374312563,1.92167352074,0.0,2.750026812,2.750026812,0.453122409677,0.0,0.453122409677
 06/01  18:00:00,7.27373653833,2.04374312563,1.3799558759,0.0,1.6500160872,2.2000214496,0.453108142019,0.0,0.453108142019
 06/01  19:00:00,7.32885398455,2.04374312563,1.05123998879,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,8.23331108293,2.04374312563,0.586535782897,0.0,1.1000107248,2.2000214496,0.453103729175,0.0,0.453103729175
 06/01  21:00:00,7.92886106017,2.04374312563,0.282085760138,0.0,1.1000107248,2.2000214496,0.453083257914,0.0,0.453083257914
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077550746,0.0,0.453077550746
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080971361,0.0,0.453080971361
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068362971,0.0,0.453068362971
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055717148,0.0,0.453055717148
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082993314,0.0,0.453082993314
 06/02  06:00:00,5.12687560693,2.04374312563,0.333105669303,0.0,0.5500053624,2.2000214496,0.458203299707,0.00512068932611,0.453082610381
 06/02  07:00:00,6.23525303824,2.04374312563,0.341472375809,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/02  08:00:00,13.5707635436,2.04374312563,1.62692389475,0.0,4.9500482616,4.9500482616,0.453114163103,0.0,0.453114163103
 06/02  09:00:00,14.086430458,2.04374312563,2.14259080914,0.0,4.9500482616,4.9500482616,0.453134419324,0.0,0.453134419324
 06/02  10:00:00,14.3171949406,2.04374312563,2.37335529176,0.0,4.9500482616,4.9500482616,0.453140461283,0.0,0.453140461283
 06/02  11:00:00,14.3456521002,2.04374312563,2.40181245139,0.0,4.9500482616,4.9500482616,0.453151886287,0.0,0.453151886287
 06/02  12:00:00,13.6430676628,2.04374312563,2.24923337636,0.0,4.9500482616,4.4000428992,0.453155667823,0.0,0.453155667823
 06/02  13:00:00,14.5921232611,2.04374312563,2.64828361223,0.0,4.9500482616,4.9500482616,0.453131489241,0.0,0.453131489241
 06/02  14:00:00,14.7818028384,2.04374312563,2.83796318956,0.0,4.9500482616,4.9500482616,0.453145942402,0.0,0.453145942402
 06/02  15:00:00,15.0180804608,2.04374312563,3.07424081199,0.0,4.9500482616,4.9500482616,0.453123321437,0.0,0.453123321437
 06/02  16:00:00,15.1636993452,2.04374312563,3.21985969641,0.0,4.9500482616,4.9500482616,0.453141048291,0.0,0.453141048291
 06/02  17:00:00,10.0962120049,2.04374312563,2.55241525531,0.0,2.750026812,2.750026812,0.45311406423,0.0,0.45311406423
 06/02  18:00:00,7.99986641991,2.04374312563,2.10608575748,0.0,1.6500160872,2.2000214496,0.453105411627,0.0,0.453105411627
 06/02  19:00:00,8.1329707039,2.04374312563,1.85535670814,0.0,1.6500160872,2.2000214496,0.45310147241,0.0,0.45310147241
 06/02  20:00:00,8.70474284358,2.04374312563,1.05796754355,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  21:00:00,8.15953054929,2.04374312563,0.512755249263,0.0,1.1000107248,2.2000214496,0.453094838988,0.0,0.453094838988
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087256173,0.0,0.453087256173
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055676902,0.0,0.453055676902
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079117202,0.0,0.453079117202
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065017061,0.0,0.453065017061
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086951304,0.0,0.453086951304
 06/03  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,5.19035793161,2.04374312563,0.396587993975,0.0,0.5500053624,2.2000214496,0.458725691714,0.00563617571962,0.453089515995
 06/03  07:00:00,5.07254505007,2.04374312563,0.278775112445,0.0,0.5500053624,2.2000214496,0.455834234151,0.00274215792403,0.453092076227
 06/03  08:00:00,7.36801805524,2.04374312563,0.924232030405,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,7.7238056327,2.04374312563,1.28001960787,0.0,1.6500160872,2.750026812,0.453107065239,0.0,0.453107065239
 06/03  10:00:00,7.76726318313,2.04374312563,1.32347715829,0.0,1.6500160872,2.750026812,0.453111302051,0.0,0.453111302051
 06/03  11:00:00,7.70437984465,2.04374312563,1.26059381982,0.0,1.6500160872,2.750026812,0.453110230849,0.0,0.453110230849
 06/03  12:00:00,6.10114977677,2.04374312563,1.30737983913,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,6.3678004935,2.04374312563,1.57403055587,0.0,0.8250080436,1.9250187684,0.453108330851,0.0,0.453108330851
 06/03  14:00:00,6.50119868805,2.04374312563,1.70742875041,0.0,0.8250080436,1.9250187684,0.453067226876,0.0,0.453067226876
 06/03  15:00:00,6.67793476961,2.04374312563,1.88416483198,0.0,0.8250080436,1.9250187684,0.453093004302,0.0,0.453093004302
 06/03  16:00:00,6.75049800473,2.04374312563,1.9567280671,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,5.89963974806,2.04374312563,1.93087785403,0.0,0.2750026812,1.6500160872,0.453094611739,0.0,0.453094611739
 06/03  18:00:00,2.18281881884,0.168549712957,0.0892503374791,0.0,0.2750026812,1.6500160872,0.453088941017,0.0,0.453088941017
 06/03  19:00:00,2.61246620635,0.202259655548,0.101354449067,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085047747,0.0,0.453085047747
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086993435,0.0,0.453086993435
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073830775,0.0,0.453073830775
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077144765,0.0,0.453077144765
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059555988,0.0,0.453059555988
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076425444,0.0,0.453076425444
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065981014,0.0,0.453065981014
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  07:00:00,2.07588144338,0.1050946828,0.0457679921754,0.0,0.2750026812,1.6500160872,0.453087047929,0.0,0.453087047929
 06/04  08:00:00,2.33114363453,0.262736707001,0.143388159125,0.0,0.2750026812,1.6500160872,0.453083532156,0.0,0.453083532156
 06/04  09:00:00,2.47676508911,0.328420883751,0.223325436952,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  10:00:00,2.33046614917,0.262736707001,0.142710673769,0.0,0.2750026812,1.6500160872,0.453086931687,0.0,0.453086931687
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087676016,0.0,0.453087676016
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070692354,0.0,0.453070692354
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066203668,0.0,0.453066203668
 06/04  15:00:00,2.55679031926,0.399312185799,0.232459365055,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  16:00:00,2.88332892561,0.542268874244,0.416041282965,0.0,0.2750026812,1.6500160872,0.453084029401,0.0,0.453084029401
 06/04  17:00:00,3.0132463741,0.573562462214,0.51466514348,0.0,0.2750026812,1.6500160872,0.453088094319,0.0,0.453088094319
 06/04  18:00:00,2.82640788365,0.519279412381,0.382109702863,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  19:00:00,3.03429643837,0.468467779414,0.25697655722,0.0,0.2750026812,1.6500160872,0.453084225197,0.0,0.453084225197
 06/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080751191,0.0,0.453080751191
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074907911,0.0,0.453074907911
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074722067,0.0,0.453074722067
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059304823,0.0,0.453059304823
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081080264,0.0,0.453081080264
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068201088,0.0,0.453068201088
 06/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  06:00:00,6.18390883588,2.04374312563,1.39013889824,0.0,0.5500053624,2.2000214496,0.453068811532,0.0,0.453068811532
 06/05  07:00:00,7.20432898597,2.04374312563,1.31054832354,0.0,1.6500160872,2.2000214496,0.453101833982,0.0,0.453101833982
 06/05  08:00:00,14.6182430205,2.04374312563,2.67440337172,0.0,4.9500482616,4.9500482616,0.453137963489,0.0,0.453137963489
 06/05  09:00:00,15.0941213867,2.04374312563,3.15028173788,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  10:00:00,15.3510714396,2.04374312563,3.40723179077,0.0,4.9500482616,4.9500482616,0.453132553561,0.0,0.453132553561
 06/05  11:00:00,15.7614848887,2.04374312563,3.81764523989,0.0,4.9500482616,4.9500482616,0.453146407694,0.0,0.453146407694
 06/05  12:00:00,15.3657216921,2.04374312563,3.97188740567,0.0,4.9500482616,4.4000428992,0.88632055126,0.0,0.88632055126
 06/05  13:00:00,16.3466658132,2.04374312563,4.40282616436,0.0,4.9500482616,4.9500482616,0.45315114161,0.0,0.45315114161
 06/05  14:00:00,16.641923359,2.04374312563,4.69808371014,0.0,4.9500482616,4.9500482616,0.453130440636,0.0,0.453130440636
 06/05  15:00:00,16.7604436298,2.04374312563,4.81660398094,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  16:00:00,16.7233717547,2.04374312563,4.77953210591,0.0,4.9500482616,4.9500482616,0.453125252819,0.0,0.453125252819
 06/05  17:00:00,10.7409202474,2.04374312563,3.1971234978,0.0,2.750026812,2.750026812,0.45313412006,0.0,0.45313412006
 06/05  18:00:00,8.18711000438,2.04374312563,2.29332934195,0.0,1.6500160872,2.2000214496,0.453109866462,0.0,0.453109866462
 06/05  19:00:00,7.74585364462,2.04374312563,1.85207298219,0.0,1.6500160872,2.2000214496,0.453101358385,0.0,0.453101358385
 06/05  20:00:00,9.04689827341,2.04374312563,1.40012297338,0.0,1.1000107248,2.2000214496,0.453104525028,0.0,0.453104525028
 06/05  21:00:00,8.84070287244,2.04374312563,1.19392757241,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076743778,0.0,0.453076743778
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081188289,0.0,0.453081188289
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084080657,0.0,0.453084080657
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071123478,0.0,0.453071123478
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058126769,0.0,0.453058126769
 06/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,5.79977440563,2.04374312563,1.006004468,0.0,0.5500053624,2.2000214496,0.453082451328,0.0,0.453082451328
 06/06  07:00:00,6.74545916903,2.04374312563,0.851678506601,0.0,1.6500160872,2.2000214496,0.4531091364,0.0,0.4531091364
 06/06  08:00:00,14.1115579982,2.04374312563,2.16771834933,0.0,4.9500482616,4.9500482616,0.453131594017,0.0,0.453131594017
 06/06  09:00:00,14.3379436545,2.04374312563,2.39410400569,0.0,4.9500482616,4.9500482616,0.453139648965,0.0,0.453139648965
 06/06  10:00:00,14.4466034898,2.04374312563,2.50276384095,0.0,4.9500482616,4.9500482616,0.453122939482,0.0,0.453122939482
 06/06  11:00:00,14.6880780547,2.04374312563,2.74423840588,0.0,4.9500482616,4.9500482616,0.453137102487,0.0,0.453137102487
 06/06  12:00:00,14.1412172353,2.04374312563,2.74738294887,0.0,4.9500482616,4.4000428992,0.453162846202,0.0,0.453162846202
 06/06  13:00:00,15.3035575709,2.04374312563,3.35971792204,0.0,4.9500482616,4.9500482616,0.453149315487,0.0,0.453149315487
 06/06  14:00:00,15.494219945,2.04374312563,3.55038029618,0.0,4.9500482616,4.9500482616,0.453111523547,0.0,0.453111523547
 06/06  15:00:00,15.4472506158,2.04374312563,3.50341096701,0.0,4.9500482616,4.9500482616,0.453126490312,0.0,0.453126490312
 06/06  16:00:00,15.4903162415,2.04374312563,3.54647659266,0.0,4.9500482616,4.9500482616,0.453132226772,0.0,0.453132226772
 06/06  17:00:00,10.0947582715,2.04374312563,2.5509615219,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/06  18:00:00,7.91368874929,2.04374312563,2.01990808686,0.0,1.6500160872,2.2000214496,0.453107931523,0.0,0.453107931523
 06/06  19:00:00,7.48554894498,2.04374312563,1.59176828255,0.0,1.6500160872,2.2000214496,0.453089410438,0.0,0.453089410438
 06/06  20:00:00,8.59274495489,2.04374312563,0.945969654863,0.0,1.1000107248,2.2000214496,0.453104003042,0.0,0.453104003042
 06/06  21:00:00,8.16826196175,2.04374312563,0.521486661722,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079221088,0.0,0.453079221088
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081114482,0.0,0.453081114482
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068105806,0.0,0.453068105806
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055011913,0.0,0.453055011913
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076621209,0.0,0.453076621209
 06/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074826642,0.0,0.453074826642
 06/07  06:00:00,5.22256281098,2.04374312563,0.42879287335,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  07:00:00,6.026776832,2.04374312563,0.132996169567,0.0,1.6500160872,2.2000214496,0.458548917802,0.00545047409565,0.453098443707
 06/07  08:00:00,13.0595133833,2.04374312563,1.11567373449,0.0,4.9500482616,4.9500482616,0.453134514215,0.0,0.453134514215
 06/07  09:00:00,13.6495415287,2.04374312563,1.70570187989,0.0,4.9500482616,4.9500482616,0.453140757299,0.0,0.453140757299
 06/07  10:00:00,14.1555149697,2.04374312563,2.2116753209,0.0,4.9500482616,4.9500482616,0.453134090306,0.0,0.453134090306
 06/07  11:00:00,14.3249788465,2.04374312563,2.38113919767,0.0,4.9500482616,4.9500482616,0.453147083345,0.0,0.453147083345
 06/07  12:00:00,13.667033268,2.04374312563,2.27319898162,0.0,4.9500482616,4.4000428992,0.453108259849,0.0,0.453108259849
 06/07  13:00:00,14.7199682017,2.04374312563,2.77612855286,0.0,4.9500482616,4.9500482616,0.453138216651,0.0,0.453138216651
 06/07  14:00:00,15.0609299449,2.04374312563,3.11709029611,0.0,4.9500482616,4.9500482616,0.453129284639,0.0,0.453129284639
 06/07  15:00:00,15.431084818,2.04374312563,3.48724516914,0.0,4.9500482616,4.9500482616,0.453125338241,0.0,0.453125338241
 06/07  16:00:00,15.4392197044,2.04374312563,3.4953800556,0.0,4.9500482616,4.9500482616,0.45314671821,0.0,0.45314671821
 06/07  17:00:00,10.0870801676,2.04374312563,2.54328341796,0.0,2.750026812,2.750026812,0.453112694907,0.0,0.453112694907
 06/07  18:00:00,7.85535687399,2.04374312563,1.96157621156,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  19:00:00,7.38149361178,2.04374312563,1.48771294935,0.0,1.6500160872,2.2000214496,0.453107787856,0.0,0.453107787856
 06/07  20:00:00,8.63376697168,2.04374312563,0.986991671648,0.0,1.1000107248,2.2000214496,0.453100483471,0.0,0.453100483471
 06/07  21:00:00,8.26223094214,2.04374312563,0.615455642106,0.0,1.1000107248,2.2000214496,0.453075519224,0.0,0.453075519224
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058826209,0.0,0.453058826209
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081887359,0.0,0.453081887359
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067251966,0.0,0.453067251966
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054070944,0.0,0.453054070944
 06/08  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085382558,0.0,0.453085382558
 06/08  06:00:00,5.1936922453,2.04374312563,0.399922307673,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,6.02284246275,2.04374312563,0.129061800317,0.0,1.6500160872,2.2000214496,0.457002108787,0.00390040553056,0.453101703256
 06/08  08:00:00,13.1087410401,2.04374312563,1.16490139132,0.0,4.9500482616,4.9500482616,0.453135895556,0.0,0.453135895556
 06/08  09:00:00,13.5117550868,2.04374312563,1.56791543802,0.0,4.9500482616,4.9500482616,0.453134314868,0.0,0.453134314868
 06/08  10:00:00,13.8868134584,2.04374312563,1.94297380952,0.0,4.9500482616,4.9500482616,0.453134351949,0.0,0.453134351949
 06/08  11:00:00,14.3808931396,2.04374312563,2.43705349076,0.0,4.9500482616,4.9500482616,0.453156172685,0.0,0.453156172685
 06/08  12:00:00,13.9172617275,2.04374312563,2.52342744109,0.0,4.9500482616,4.4000428992,0.453154372082,0.0,0.453154372082
 06/08  13:00:00,15.101633407,2.04374312563,3.15779375814,0.0,4.9500482616,4.9500482616,0.453164658431,0.0,0.453164658431
 06/08  14:00:00,15.3856782289,2.04374312563,3.44183858007,0.0,4.9500482616,4.9500482616,0.45310452942,0.0,0.45310452942
 06/08  15:00:00,15.5483841775,2.04374312563,3.60454452871,0.0,4.9500482616,4.9500482616,0.453120274883,0.0,0.453120274883
 06/08  16:00:00,15.6971536159,2.04374312563,3.75331396709,0.0,4.9500482616,4.9500482616,0.453113709828,0.0,0.453113709828
 06/08  17:00:00,10.4585183287,2.04374312563,2.9147215791,0.0,2.750026812,2.750026812,0.453108987282,0.0,0.453108987282
 06/08  18:00:00,8.1265750327,2.04374312563,2.23279437027,0.0,1.6500160872,2.2000214496,0.453108552368,0.0,0.453108552368
 06/08  19:00:00,7.68051025572,2.04374312563,1.78672959329,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  20:00:00,9.05713278843,2.04374312563,1.4103574884,0.0,1.1000107248,2.2000214496,0.453097071462,0.0,0.453097071462
 06/08  21:00:00,8.61808150652,2.04374312563,0.971306206493,0.0,1.1000107248,2.2000214496,0.453080245636,0.0,0.453080245636
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064822291,0.0,0.453064822291
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086238668,0.0,0.453086238668
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073014094,0.0,0.453073014094
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059762473,0.0,0.453059762473
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308943203,0.0,0.45308943203
 06/09  06:00:00,5.37219459521,2.04374312563,0.578424657577,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,6.37171897791,2.04374312563,0.477938315476,0.0,1.6500160872,2.2000214496,0.453092591623,0.0,0.453092591623
 06/09  08:00:00,14.0668485651,2.04374312563,2.12300891627,0.0,4.9500482616,4.9500482616,0.453135269543,0.0,0.453135269543
 06/09  09:00:00,14.606326872,2.04374312563,2.66248722318,0.0,4.9500482616,4.9500482616,0.453133012708,0.0,0.453133012708
 06/09  10:00:00,14.8822294524,2.04374312563,2.93838980357,0.0,4.9500482616,4.9500482616,0.453129600651,0.0,0.453129600651
 06/09  11:00:00,15.1621549505,2.04374312563,3.21831530169,0.0,4.9500482616,4.9500482616,0.453149441642,0.0,0.453149441642
 06/09  12:00:00,14.4807925634,2.04374312563,3.08695827696,0.0,4.9500482616,4.4000428992,0.453163178873,0.0,0.453163178873
 06/09  13:00:00,15.3604267221,2.04374312563,3.41658707324,0.0,4.9500482616,4.9500482616,0.453160568406,0.0,0.453160568406
 06/09  14:00:00,15.5648362548,2.04374312563,3.62099660597,0.0,4.9500482616,4.9500482616,0.453093124761,0.0,0.453093124761
 06/09  15:00:00,15.8121477207,2.04374312563,3.86830807185,0.0,4.9500482616,4.9500482616,0.453106294767,0.0,0.453106294767
 06/09  16:00:00,15.9874118199,2.04374312563,4.04357217106,0.0,4.9500482616,4.9500482616,0.453094527065,0.0,0.453094527065
 06/09  17:00:00,10.6859293716,2.04374312563,3.14213262194,0.0,2.750026812,2.750026812,0.453122612416,0.0,0.453122612416
 06/09  18:00:00,8.40386869871,2.04374312563,2.51008803628,0.0,1.6500160872,2.2000214496,0.453100534211,0.0,0.453100534211
 06/09  19:00:00,7.72018365855,2.04374312563,1.82640299612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,8.85553770488,2.04374312563,1.20876240485,0.0,1.1000107248,2.2000214496,0.453104895803,0.0,0.453104895803
 06/09  21:00:00,8.64051187834,2.04374312563,0.993736578313,0.0,1.1000107248,2.2000214496,0.453078563636,0.0,0.453078563636
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308330864,0.0,0.45308330864
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085833808,0.0,0.453085833808
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072532603,0.0,0.453072532603
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059194596,0.0,0.453059194596
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087215679,0.0,0.453087215679
 06/10  06:00:00,5.73232637514,2.04374312563,0.938556437507,0.0,0.5500053624,2.2000214496,0.4530851861,0.0,0.4530851861
 06/10  07:00:00,5.61347999537,2.04374312563,0.819710057738,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  08:00:00,7.85615991361,2.04374312563,1.41237388878,0.0,1.6500160872,2.750026812,0.453102680708,0.0,0.453102680708
 06/10  09:00:00,8.06936407113,2.04374312563,1.6255780463,0.0,1.6500160872,2.750026812,0.453106513517,0.0,0.453106513517
 06/10  10:00:00,8.17919132494,2.04374312563,1.73540530011,0.0,1.6500160872,2.750026812,0.453110552181,0.0,0.453110552181
 06/10  11:00:00,8.20760735435,2.04374312563,1.76382132952,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.34179549833,2.04374312563,1.5480255607,0.0,0.8250080436,1.9250187684,0.453105744863,0.0,0.453105744863
 06/10  13:00:00,6.3732027074,2.04374312563,1.57943276977,0.0,0.8250080436,1.9250187684,0.4530986683,0.0,0.4530986683
 06/10  14:00:00,6.51445747388,2.04374312563,1.72068753625,0.0,0.8250080436,1.9250187684,0.453102596843,0.0,0.453102596843
 06/10  15:00:00,6.60196218977,2.04374312563,1.80819225214,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.59975056769,2.04374312563,1.80598063006,0.0,0.8250080436,1.9250187684,0.45309749,0.0,0.45309749
 06/10  17:00:00,5.62735998322,2.04374312563,1.65859808919,0.0,0.2750026812,1.6500160872,0.453091308215,0.0,0.453091308215
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308669058,0.0,0.45308669058
 06/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081806634,0.0,0.453081806634
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078199568,0.0,0.453078199568
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064505264,0.0,0.453064505264
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083475473,0.0,0.453083475473
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065751853,0.0,0.453065751853
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082042378,0.0,0.453082042378
 06/11  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074512031,0.0,0.453074512031
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082980138,0.0,0.453082980138
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082248772,0.0,0.453082248772
