Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083361996,0.0,0.453083361996
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081970027,0.0,0.453081970027
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082663701,0.0,0.453082663701
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066770627,0.0,0.453066770627
 06/11  16:00:00,2.17164609858,0.168549712957,0.0780776172173,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  17:00:00,2.23532073035,0.202259655548,0.108042306395,0.0,0.2750026812,1.6500160872,0.453085077796,0.0,0.453085077796
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084514938,0.0,0.453084514938
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083778508,0.0,0.453083778508
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074830471,0.0,0.453074830471
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073291549,0.0,0.453073291549
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071249775,0.0,0.453071249775
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058509762,0.0,0.453058509762
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079616175,0.0,0.453079616175
 06/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074271028,0.0,0.453074271028
 06/12  06:00:00,5.63392189929,2.04374312563,0.840151961657,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  07:00:00,6.56099432047,2.04374312563,0.667213658045,0.0,1.6500160872,2.2000214496,0.45309406685,0.0,0.45309406685
 06/12  08:00:00,14.1908423672,2.04374312563,2.24700271836,0.0,4.9500482616,4.9500482616,0.453127999815,0.0,0.453127999815
 06/12  09:00:00,14.7494711705,2.04374312563,2.80563152166,0.0,4.9500482616,4.9500482616,0.453135276516,0.0,0.453135276516
 06/12  10:00:00,14.942700462,2.04374312563,2.99886081315,0.0,4.9500482616,4.9500482616,0.453136376821,0.0,0.453136376821
 06/12  11:00:00,15.1326418512,2.04374312563,3.18880220233,0.0,4.9500482616,4.9500482616,0.453138444933,0.0,0.453138444933
 06/12  12:00:00,14.6191665325,2.04374312563,3.22533224604,0.0,4.9500482616,4.4000428992,0.453106359821,0.0,0.453106359821
 06/12  13:00:00,15.5054072758,2.04374312563,3.56156762695,0.0,4.9500482616,4.9500482616,0.453156725954,0.0,0.453156725954
 06/12  14:00:00,15.7609528432,2.04374312563,3.81711319435,0.0,4.9500482616,4.9500482616,0.453115418634,0.0,0.453115418634
 06/12  15:00:00,16.0393633458,2.04374312563,4.09552369692,0.0,4.9500482616,4.9500482616,0.453128010689,0.0,0.453128010689
 06/12  16:00:00,16.1157586605,2.04374312563,4.17191901168,0.0,4.9500482616,4.9500482616,0.45312179086,0.0,0.45312179086
 06/12  17:00:00,10.8089963324,2.04374312563,3.26519958281,0.0,2.750026812,2.750026812,0.45311473604,0.0,0.45311473604
 06/12  18:00:00,8.74424157539,2.04374312563,2.85046091296,0.0,1.6500160872,2.2000214496,0.453105570438,0.0,0.453105570438
 06/12  19:00:00,8.20762828326,2.04374312563,2.31384762083,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  20:00:00,9.16302335452,2.04374312563,1.51624805449,0.0,1.1000107248,2.2000214496,0.453104156602,0.0,0.453104156602
 06/12  21:00:00,8.76832108816,2.04374312563,1.12154578813,0.0,1.1000107248,2.2000214496,0.45308291125,0.0,0.45308291125
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085921782,0.0,0.453085921782
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072158062,0.0,0.453072158062
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074581793,0.0,0.453074581793
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061000113,0.0,0.453061000113
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090161498,0.0,0.453090161498
 06/13  06:00:00,5.48207213205,2.04374312563,0.688302194418,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,6.91420162622,2.04374312563,1.02042096379,0.0,1.6500160872,2.2000214496,0.453090803657,0.0,0.453090803657
 06/13  08:00:00,14.3338006447,2.04374312563,2.38996099585,0.0,4.9500482616,4.9500482616,0.453130891276,0.0,0.453130891276
 06/13  09:00:00,14.8693016662,2.04374312563,2.92546201735,0.0,4.9500482616,4.9500482616,0.453140311543,0.0,0.453140311543
 06/13  10:00:00,15.3288649197,2.04374312563,3.38502527083,0.0,4.9500482616,4.9500482616,0.453138077794,0.0,0.453138077794
 06/13  11:00:00,15.7048786464,2.04374312563,3.7610389976,0.0,4.9500482616,4.9500482616,0.453153348126,0.0,0.453153348126
 06/13  12:00:00,15.0849653372,2.04374312563,3.6911310508,0.0,4.9500482616,4.4000428992,0.453163820436,0.0,0.453163820436
 06/13  13:00:00,16.0263104126,2.04374312563,4.08247076373,0.0,4.9500482616,4.9500482616,0.453148073205,0.0,0.453148073205
 06/13  14:00:00,16.2424906552,2.04374312563,4.29865100641,0.0,4.9500482616,4.9500482616,0.453128018269,0.0,0.453128018269
 06/13  15:00:00,16.699194593,2.04374312563,4.75535494421,0.0,4.9500482616,4.9500482616,0.453090514651,0.0,0.453090514651
 06/13  16:00:00,17.1123359987,2.04374312563,5.16849634982,0.0,4.9500482616,4.9500482616,0.453133795205,0.0,0.453133795205
 06/13  17:00:00,11.8008287865,2.04374312563,4.25703203691,0.0,2.750026812,2.750026812,0.453110501785,0.0,0.453110501785
 06/13  18:00:00,9.53142900111,2.04374312563,3.63764833868,0.0,1.6500160872,2.2000214496,0.453105709267,0.0,0.453105709267
 06/13  19:00:00,8.73618273058,2.04374312563,2.84240206815,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,9.6317225252,2.04374312563,1.98494722517,0.0,1.1000107248,2.2000214496,0.453104495307,0.0,0.453104495307
 06/13  21:00:00,9.13329633764,2.04374312563,1.48652103761,0.0,1.1000107248,2.2000214496,0.453093956167,0.0,0.453093956167
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077325211,0.0,0.453077325211
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063703711,0.0,0.453063703711
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084584549,0.0,0.453084584549
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070954822,0.0,0.453070954822
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063825752,0.0,0.453063825752
 06/14  06:00:00,5.7627305665,2.04374312563,0.968960628865,0.0,0.5500053624,2.2000214496,0.453085120616,0.0,0.453085120616
 06/14  07:00:00,7.01149197569,2.04374312563,1.11771131326,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,14.7512118416,2.04374312563,2.80737219279,0.0,4.9500482616,4.9500482616,0.453132742412,0.0,0.453132742412
 06/14  09:00:00,15.3893506772,2.04374312563,3.44551102833,0.0,4.9500482616,4.9500482616,0.453127708022,0.0,0.453127708022
 06/14  10:00:00,15.7119453957,2.04374312563,3.76810574685,0.0,4.9500482616,4.9500482616,0.453138953471,0.0,0.453138953471
 06/14  11:00:00,15.7857026771,2.04374312563,3.84186302827,0.0,4.9500482616,4.9500482616,0.453142093471,0.0,0.453142093471
 06/14  12:00:00,14.985540307,2.04374312563,3.59170602053,0.0,4.9500482616,4.4000428992,0.453150292985,0.0,0.453150292985
 06/14  13:00:00,15.9860998999,2.04374312563,4.04226025107,0.0,4.9500482616,4.9500482616,0.453155179102,0.0,0.453155179102
 06/14  14:00:00,16.031441055,2.04374312563,4.0876014062,0.0,4.9500482616,4.9500482616,0.453085807294,0.0,0.453085807294
 06/14  15:00:00,16.0292338001,2.04374312563,4.08539415125,0.0,4.9500482616,4.9500482616,0.45312293463,0.0,0.45312293463
 06/14  16:00:00,16.30490634,2.04374312563,4.36106669113,0.0,4.9500482616,4.9500482616,0.453139909202,0.0,0.453139909202
 06/14  17:00:00,11.168039586,2.04374312563,3.62424283641,0.0,2.750026812,2.750026812,0.453107805281,0.0,0.453107805281
 06/14  18:00:00,8.89657567074,2.04374312563,3.00279500831,0.0,1.6500160872,2.2000214496,0.45309960381,0.0,0.45309960381
 06/14  19:00:00,8.01055709993,2.04374312563,2.1167764375,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  20:00:00,8.95501383869,2.04374312563,1.30823853866,0.0,1.1000107248,2.2000214496,0.453098663338,0.0,0.453098663338
 06/14  21:00:00,8.5976009711,2.04374312563,0.950825671073,0.0,1.1000107248,2.2000214496,0.453086160527,0.0,0.453086160527
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081707286,0.0,0.453081707286
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306804205,0.0,0.45306804205
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054274406,0.0,0.453054274406
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075137422,0.0,0.453075137422
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067930546,0.0,0.453067930546
 06/15  06:00:00,5.70354284631,2.04374312563,0.909772908683,0.0,0.5500053624,2.2000214496,0.453089220245,0.0,0.453089220245
 06/15  07:00:00,6.69444815385,2.04374312563,0.800667491419,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  08:00:00,14.048943286,2.04374312563,2.10510363719,0.0,4.9500482616,4.9500482616,0.453125575038,0.0,0.453125575038
 06/15  09:00:00,14.6888241428,2.04374312563,2.74498449399,0.0,4.9500482616,4.9500482616,0.453131394353,0.0,0.453131394353
 06/15  10:00:00,15.0466277545,2.04374312563,3.10278810562,0.0,4.9500482616,4.9500482616,0.45313628381,0.0,0.45313628381
 06/15  11:00:00,15.1694846181,2.04374312563,3.22564496926,0.0,4.9500482616,4.9500482616,0.45314938845,0.0,0.45314938845
 06/15  12:00:00,14.5390038465,2.04374312563,3.14516956002,0.0,4.9500482616,4.4000428992,0.453152002125,0.0,0.453152002125
 06/15  13:00:00,15.5044095263,2.04374312563,3.56056987743,0.0,4.9500482616,4.9500482616,0.453156246204,0.0,0.453156246204
 06/15  14:00:00,15.6916107387,2.04374312563,3.74777108987,0.0,4.9500482616,4.9500482616,0.453086463372,0.0,0.453086463372
 06/15  15:00:00,15.9104983629,2.04374312563,3.96665871408,0.0,4.9500482616,4.9500482616,0.453123133692,0.0,0.453123133692
 06/15  16:00:00,16.0231150459,2.04374312563,4.07927539709,0.0,4.9500482616,4.9500482616,0.4531393017,0.0,0.4531393017
 06/15  17:00:00,10.7675027428,2.04374312563,3.22370599321,0.0,2.750026812,2.750026812,0.453115302876,0.0,0.453115302876
 06/15  18:00:00,8.46142054138,2.04374312563,2.56763987895,0.0,1.6500160872,2.2000214496,0.453109921113,0.0,0.453109921113
 06/15  19:00:00,7.74774372295,2.04374312563,1.85396306052,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  20:00:00,8.71213495935,2.04374312563,1.06535965931,0.0,1.1000107248,2.2000214496,0.453103989797,0.0,0.453103989797
 06/15  21:00:00,8.31652860226,2.04374312563,0.669753302227,0.0,1.1000107248,2.2000214496,0.453084836502,0.0,0.453084836502
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081837088,0.0,0.453081837088
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066618204,0.0,0.453066618204
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052767258,0.0,0.453052767258
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073551608,0.0,0.453073551608
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066228093,0.0,0.453066228093
 06/16  06:00:00,5.36241322078,2.04374312563,0.568643283148,0.0,0.5500053624,2.2000214496,0.453090596847,0.0,0.453090596847
 06/16  07:00:00,6.44995765264,2.04374312563,0.556176990211,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  08:00:00,13.927815583,2.04374312563,1.98397593414,0.0,4.9500482616,4.9500482616,0.453134130216,0.0,0.453134130216
 06/16  09:00:00,14.5264404282,2.04374312563,2.58260077932,0.0,4.9500482616,4.9500482616,0.453139399013,0.0,0.453139399013
 06/16  10:00:00,14.9058005151,2.04374312563,2.96196086625,0.0,4.9500482616,4.9500482616,0.453132946892,0.0,0.453132946892
 06/16  11:00:00,15.2142928765,2.04374312563,3.27045322768,0.0,4.9500482616,4.9500482616,0.453148486438,0.0,0.453148486438
 06/16  12:00:00,14.6286871405,2.04374312563,3.2348528541,0.0,4.9500482616,4.4000428992,0.453157910146,0.0,0.453157910146
 06/16  13:00:00,15.8237925117,2.04374312563,3.87995286286,0.0,4.9500482616,4.9500482616,0.453151250906,0.0,0.453151250906
 06/16  14:00:00,16.1019579339,2.04374312563,4.15811828503,0.0,4.9500482616,4.9500482616,0.4531298736,0.0,0.4531298736
 06/16  15:00:00,16.3607897502,2.04374312563,4.41695010137,0.0,4.9500482616,4.9500482616,0.453091337179,0.0,0.453091337179
 06/16  16:00:00,16.635718449,2.04374312563,4.69187880021,0.0,4.9500482616,4.9500482616,0.453132830944,0.0,0.453132830944
 06/16  17:00:00,11.2115841869,2.04374312563,3.66778743731,0.0,2.750026812,2.750026812,0.453108593428,0.0,0.453108593428
 06/16  18:00:00,8.9600305409,2.04374312563,3.06624987847,0.0,1.6500160872,2.2000214496,0.453114065982,0.0,0.453114065982
 06/16  19:00:00,8.40090514358,2.04374312563,2.50712448115,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  20:00:00,9.42897983481,2.04374312563,1.78220453478,0.0,1.1000107248,2.2000214496,0.453100993314,0.0,0.453100993314
 06/16  21:00:00,9.02181097571,2.04374312563,1.37503567568,0.0,1.1000107248,2.2000214496,0.453090028315,0.0,0.453090028315
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073319509,0.0,0.453073319509
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059445129,0.0,0.453059445129
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080088959,0.0,0.453080088959
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066206499,0.0,0.453066206499
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058736164,0.0,0.453058736164
 06/17  06:00:00,6.29509274078,2.04374312563,1.50132280315,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,6.31550706187,2.04374312563,1.52173712424,0.0,0.5500053624,2.2000214496,0.453093071971,0.0,0.453093071971
 06/17  08:00:00,8.67805839551,2.04374312563,2.23427237067,0.0,1.6500160872,2.750026812,0.453103652041,0.0,0.453103652041
 06/17  09:00:00,9.05122096833,2.04374312563,2.6074349435,0.0,1.6500160872,2.750026812,0.453113824618,0.0,0.453113824618
 06/17  10:00:00,9.13339698985,2.04374312563,2.68961096502,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,9.35298865091,2.04374312563,2.90920262608,0.0,1.6500160872,2.750026812,0.453105101182,0.0,0.453105101182
 06/17  12:00:00,7.59281578134,2.04374312563,2.79904584371,0.0,0.8250080436,1.9250187684,0.453110348974,0.0,0.453110348974
 06/17  13:00:00,7.59535473005,2.04374312563,2.80158479242,0.0,0.8250080436,1.9250187684,0.453093917739,0.0,0.453093917739
 06/17  14:00:00,7.87142141905,2.04374312563,3.07765148142,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,8.20340390967,2.04374312563,3.40963397204,0.0,0.8250080436,1.9250187684,0.453100064904,0.0,0.453100064904
 06/17  16:00:00,8.45537445314,2.04374312563,3.66160451551,0.0,0.8250080436,1.9250187684,0.453097960972,0.0,0.453097960972
 06/17  17:00:00,7.62616488293,2.04374312563,3.6574029889,0.0,0.2750026812,1.6500160872,0.453083968763,0.0,0.453083968763
 06/17  18:00:00,2.42667108399,0.252824569435,0.248827746153,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  19:00:00,2.4875837512,0.337099425913,0.225465556884,0.0,0.2750026812,1.6500160872,0.453085947083,0.0,0.453085947083
 06/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091431624,0.0,0.453091431624
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086189165,0.0,0.453086189165
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071967829,0.0,0.453071967829
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307136186,0.0,0.45307136186
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053148627,0.0,0.453053148627
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069009795,0.0,0.453069009795
 06/18  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,2.09551060493,0.109473627917,0.061018208607,0.0,0.2750026812,1.6500160872,0.45305957117,0.0,0.45305957117
 06/18  07:00:00,2.39839347693,0.262736707001,0.210638001527,0.0,0.2750026812,1.6500160872,0.453084163402,0.0,0.453084163402
 06/18  08:00:00,2.60082405352,0.328420883751,0.347384401368,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  09:00:00,2.48717203346,0.262736707001,0.299416558058,0.0,0.2750026812,1.6500160872,0.453086508348,0.0,0.453086508348
 06/18  10:00:00,2.58086715872,0.328420883751,0.327427506566,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,2.38120403193,0.262736707001,0.193448556522,0.0,0.2750026812,1.6500160872,0.453084830743,0.0,0.453084830743
 06/18  12:00:00,2.47358012204,0.328420883751,0.220140469881,0.0,0.2750026812,1.6500160872,0.453078843476,0.0,0.453078843476
 06/18  13:00:00,2.35760427131,0.262736707001,0.1698487959,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,2.96298477212,0.631810367073,0.406155636643,0.0,0.2750026812,1.6500160872,0.453084348614,0.0,0.453084348614
 06/18  15:00:00,2.8520353452,0.532416247732,0.394600329062,0.0,0.2750026812,1.6500160872,0.453083324553,0.0,0.453083324553
 06/18  16:00:00,3.16960677457,0.665520309664,0.579067696504,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.95292717305,0.532416247732,0.495492156918,0.0,0.2750026812,1.6500160872,0.453087892659,0.0,0.453087892659
 06/18  18:00:00,3.12745057557,0.665520309664,0.536911497506,0.0,0.2750026812,1.6500160872,0.453082918383,0.0,0.453082918383
 06/18  19:00:00,2.78293473466,0.532416247732,0.325499718527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,4.98880266331,0.508785813716,0.251998081188,0.0,0.2750026812,1.6500160872,0.453087563457,0.0,0.453087563457
 06/18  21:00:00,4.54822223226,0.229894618626,0.0903088452328,0.0,0.2750026812,1.6500160872,0.453074377377,0.0,0.453074377377
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068963567,0.0,0.453068963567
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086334243,0.0,0.453086334243
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072412477,0.0,0.453072412477
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058351452,0.0,0.453058351452
 06/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089656258,0.0,0.453089656258
 06/19  06:00:00,6.85601068616,2.04374312563,2.06224074853,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,7.62726777027,2.04374312563,1.73348710784,0.0,1.6500160872,2.2000214496,0.453096659039,0.0,0.453096659039
 06/19  08:00:00,14.9138550328,2.04374312563,2.97001538401,0.0,4.9500482616,4.9500482616,0.453129069323,0.0,0.453129069323
 06/19  09:00:00,15.292509971,2.04374312563,3.34867032218,0.0,4.9500482616,4.9500482616,0.45313182748,0.0,0.45313182748
 06/19  10:00:00,15.6043327642,2.04374312563,3.66049311538,0.0,4.9500482616,4.9500482616,0.453141112169,0.0,0.453141112169
 06/19  11:00:00,16.1079989007,2.04374312563,4.16415925191,0.0,4.9500482616,4.9500482616,0.453150474037,0.0,0.453150474037
 06/19  12:00:00,15.9223526934,2.04374312563,4.52851840694,0.0,4.9500482616,4.4000428992,0.45315346693,0.0,0.45315346693
 06/19  13:00:00,17.0958083454,2.04374312563,5.15196869653,0.0,4.9500482616,4.9500482616,0.45311381516,0.0,0.45311381516
 06/19  14:00:00,17.1373343544,2.04374312563,5.1934947056,0.0,4.9500482616,4.9500482616,0.4530816763,0.0,0.4530816763
 06/19  15:00:00,17.2070061381,2.04374312563,5.26316648924,0.0,4.9500482616,4.9500482616,0.453091226164,0.0,0.453091226164
 06/19  16:00:00,17.5298255703,2.04374312563,5.58598592144,0.0,4.9500482616,4.9500482616,0.453142236391,0.0,0.453142236391
 06/19  17:00:00,12.1871495815,2.04374312563,4.64335283183,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,9.7672272868,2.04374312563,3.87344662437,0.0,1.6500160872,2.2000214496,0.453112905252,0.0,0.453112905252
 06/19  19:00:00,8.77660293119,2.04374312563,2.88282226876,0.0,1.6500160872,2.2000214496,0.453099677584,0.0,0.453099677584
 06/19  20:00:00,10.1284627671,2.04374312563,2.48168746706,0.0,1.1000107248,2.2000214496,0.453101900104,0.0,0.453101900104
 06/19  21:00:00,10.2298967672,2.04374312563,2.58312146715,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087239716,0.0,0.453087239716
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077041224,0.0,0.453077041224
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062966589,0.0,0.453062966589
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083332885,0.0,0.453083332885
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069234263,0.0,0.453069234263
 06/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065793756,0.0,0.453065793756
 06/20  06:00:00,6.33891167958,2.04374312563,1.54514174195,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,6.87678005898,2.04374312563,0.982999396547,0.0,1.6500160872,2.2000214496,0.453107538984,0.0,0.453107538984
 06/20  08:00:00,14.293905948,2.04374312563,2.35006629916,0.0,4.9500482616,4.9500482616,0.453131760119,0.0,0.453131760119
 06/20  09:00:00,14.8350542435,2.04374312563,2.89121459463,0.0,4.9500482616,4.9500482616,0.453129405194,0.0,0.453129405194
 06/20  10:00:00,15.2869992192,2.04374312563,3.34315957034,0.0,4.9500482616,4.9500482616,0.453135768827,0.0,0.453135768827
 06/20  11:00:00,15.7431072428,2.04374312563,3.79926759397,0.0,4.9500482616,4.9500482616,0.453152572736,0.0,0.453152572736
 06/20  12:00:00,15.1684255516,2.04374312563,3.77459126516,0.0,4.9500482616,4.4000428992,0.453125993182,0.0,0.453125993182
 06/20  13:00:00,16.1565026432,2.04374312563,4.21266299433,0.0,4.9500482616,4.9500482616,0.453146227484,0.0,0.453146227484
 06/20  14:00:00,16.3695875554,2.04374312563,4.42574790654,0.0,4.9500482616,4.9500482616,0.453129816197,0.0,0.453129816197
 06/20  15:00:00,16.6897509576,2.04374312563,4.74591130878,0.0,4.9500482616,4.9500482616,0.45311331246,0.0,0.45311331246
 06/20  16:00:00,16.8603608095,2.04374312563,4.91652116068,0.0,4.9500482616,4.9500482616,0.453131523032,0.0,0.453131523032
 06/20  17:00:00,11.3956833813,2.04374312563,3.8518866317,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/20  18:00:00,8.96348591082,2.04374312563,3.06970524839,0.0,1.6500160872,2.2000214496,0.45311362573,0.0,0.45311362573
 06/20  19:00:00,8.49847498852,2.04374312563,2.60469432609,0.0,1.6500160872,2.2000214496,0.453091415288,0.0,0.453091415288
 06/20  20:00:00,9.7176335974,2.04374312563,2.07085829737,0.0,1.1000107248,2.2000214496,0.453093023703,0.0,0.453093023703
 06/20  21:00:00,9.39859569444,2.04374312563,1.75182039441,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081317024,0.0,0.453081317024
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082753606,0.0,0.453082753606
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068614985,0.0,0.453068614985
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054394085,0.0,0.453054394085
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074736753,0.0,0.453074736753
 06/21  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,6.21171672832,2.04374312563,1.41794679069,0.0,0.5500053624,2.2000214496,0.453085561564,0.0,0.453085561564
 06/21  07:00:00,7.41830351123,2.04374312563,1.5245228488,0.0,1.6500160872,2.2000214496,0.45310989993,0.0,0.45310989993
 06/21  08:00:00,14.6608100096,2.04374312563,2.71697036079,0.0,4.9500482616,4.9500482616,0.453127511818,0.0,0.453127511818
 06/21  09:00:00,15.09548096,2.04374312563,3.15164131116,0.0,4.9500482616,4.9500482616,0.453137349473,0.0,0.453137349473
 06/21  10:00:00,15.3381729781,2.04374312563,3.39433332929,0.0,4.9500482616,4.9500482616,0.453135463563,0.0,0.453135463563
 06/21  11:00:00,15.5313535708,2.04374312563,3.58751392199,0.0,4.9500482616,4.9500482616,0.453148305341,0.0,0.453148305341
 06/21  12:00:00,15.0206095713,2.04374312563,3.62677528491,0.0,4.9500482616,4.4000428992,0.453156082691,0.0,0.453156082691
 06/21  13:00:00,16.0998172372,2.04374312563,4.15597758841,0.0,4.9500482616,4.9500482616,0.45311257381,0.0,0.45311257381
 06/21  14:00:00,16.4394100201,2.04374312563,4.49557037131,0.0,4.9500482616,4.9500482616,0.453119731633,0.0,0.453119731633
 06/21  15:00:00,16.622299718,2.04374312563,4.67846006919,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  16:00:00,16.6718231814,2.04374312563,4.72798353254,0.0,4.9500482616,4.9500482616,0.45313415996,0.0,0.45313415996
 06/21  17:00:00,11.3210065364,2.04374312563,3.7772097868,0.0,2.750026812,2.750026812,0.453127341617,0.0,0.453127341617
 06/21  18:00:00,9.0283431484,2.04374312563,3.13456248597,0.0,1.6500160872,2.2000214496,0.453106230795,0.0,0.453106230795
 06/21  19:00:00,8.44039444194,2.04374312563,2.54661377951,0.0,1.6500160872,2.2000214496,0.453100023254,0.0,0.453100023254
 06/21  20:00:00,9.4521148267,2.04374312563,1.80533952667,0.0,1.1000107248,2.2000214496,0.453099926278,0.0,0.453099926278
 06/21  21:00:00,9.1254354128,2.04374312563,1.47866011277,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081712222,0.0,0.453081712222
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083258774,0.0,0.453083258774
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068991068,0.0,0.453068991068
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054697565,0.0,0.453054697565
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074958212,0.0,0.453074958212
 06/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  06:00:00,6.25233589481,2.04374312563,1.45856595718,0.0,0.5500053624,2.2000214496,0.4530738137,0.0,0.4530738137
 06/22  07:00:00,7.40280748243,2.04374312563,1.50902682,0.0,1.6500160872,2.2000214496,0.45310593702,0.0,0.45310593702
 06/22  08:00:00,14.8773549746,2.04374312563,2.93351532576,0.0,4.9500482616,4.9500482616,0.453124757689,0.0,0.453124757689
 06/22  09:00:00,15.301938642,2.04374312563,3.35809899316,0.0,4.9500482616,4.9500482616,0.453126021572,0.0,0.453126021572
 06/22  10:00:00,15.4878434593,2.04374312563,3.54400381045,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  11:00:00,15.6654282254,2.04374312563,3.72158857655,0.0,4.9500482616,4.9500482616,0.453144940274,0.0,0.453144940274
 06/22  12:00:00,15.0329654964,2.04374312563,3.63913121,0.0,4.9500482616,4.4000428992,0.886288641538,0.0,0.886288641538
 06/22  13:00:00,16.0641837537,2.04374312563,4.12034410485,0.0,4.9500482616,4.9500482616,0.453133450463,0.0,0.453133450463
 06/22  14:00:00,16.4389573815,2.04374312563,4.49511773264,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  15:00:00,16.8752929555,2.04374312563,4.93145330665,0.0,4.9500482616,4.9500482616,0.453129593609,0.0,0.453129593609
 06/22  16:00:00,17.1201468644,2.04374312563,5.17630721561,0.0,4.9500482616,4.9500482616,0.453136244484,0.0,0.453136244484
 06/22  17:00:00,11.8045920189,2.04374312563,4.26079526923,0.0,2.750026812,2.750026812,0.453120970055,0.0,0.453120970055
 06/22  18:00:00,9.53837039969,2.04374312563,3.64458973726,0.0,1.6500160872,2.2000214496,0.453019956941,0.0,0.453019956941
 06/22  19:00:00,8.93021394989,2.04374312563,3.03643328746,0.0,1.6500160872,2.2000214496,0.453104217817,0.0,0.453104217817
 06/22  20:00:00,10.1263086524,2.04374312563,2.47953335234,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  21:00:00,9.78672521588,2.04374312563,2.13994991585,0.0,1.1000107248,2.2000214496,0.453090174421,0.0,0.453090174421
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076793765,0.0,0.453076793765
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078411534,0.0,0.453078411534
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064046787,0.0,0.453064046787
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084162134,0.0,0.453084162134
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069848864,0.0,0.453069848864
 06/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  06:00:00,6.91808927037,2.04374312563,2.12431933274,0.0,0.5500053624,2.2000214496,0.453068125923,0.0,0.453068125923
 06/23  07:00:00,8.06822797598,2.04374312563,2.17444731355,0.0,1.6500160872,2.2000214496,0.453107001354,0.0,0.453107001354
 06/23  08:00:00,15.8061003486,2.04374312563,3.86226069976,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  09:00:00,16.4118618389,2.04374312563,4.4680221901,0.0,4.9500482616,4.9500482616,0.453133969975,0.0,0.453133969975
 06/23  10:00:00,16.5680951666,2.04374312563,4.62425551777,0.0,4.9500482616,4.9500482616,0.453136580968,0.0,0.453136580968
 06/23  11:00:00,16.7877285104,2.04374312563,4.8438888616,0.0,4.9500482616,4.9500482616,0.4531358297,0.0,0.4531358297
 06/23  12:00:00,16.1315532747,2.04374312563,4.73771898829,0.0,4.9500482616,4.4000428992,0.453133437318,0.0,0.453133437318
 06/23  13:00:00,16.833763891,2.04374312563,4.88992424218,0.0,4.9500482616,4.9500482616,0.453130698552,0.0,0.453130698552
 06/23  14:00:00,17.0223879224,2.04374312563,5.07854827356,0.0,4.9500482616,4.9500482616,0.453140353989,0.0,0.453140353989
 06/23  15:00:00,17.2672788708,2.04374312563,5.32343922193,0.0,4.9500482616,4.9500482616,0.453110734039,0.0,0.453110734039
 06/23  16:00:00,17.4847191586,2.04374312563,5.54087950976,0.0,4.9500482616,4.9500482616,0.453109904998,0.0,0.453109904998
 06/23  17:00:00,12.2350893922,2.04374312563,4.69129264261,0.0,2.750026812,2.750026812,0.453118969068,0.0,0.453118969068
 06/23  18:00:00,9.99339270082,2.04374312563,4.09961203839,0.0,1.6500160872,2.2000214496,0.453111196827,0.0,0.453111196827
 06/23  19:00:00,9.5566528148,2.04374312563,3.66287215237,0.0,1.6500160872,2.2000214496,0.453098776621,0.0,0.453098776621
 06/23  20:00:00,10.5067607971,2.04374312563,2.8599854971,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  21:00:00,9.87308731105,2.04374312563,2.22631201102,0.0,1.1000107248,2.2000214496,0.453085348489,0.0,0.453085348489
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308404701,0.0,0.45308404701
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068176698,0.0,0.453068176698
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053748067,0.0,0.453053748067
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073855079,0.0,0.453073855079
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061660208,0.0,0.453061660208
 06/24  06:00:00,6.98242860055,2.04374312563,2.18865866292,0.0,0.5500053624,2.2000214496,0.453077544731,0.0,0.453077544731
 06/24  07:00:00,6.9571009933,2.04374312563,2.16333105567,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,9.07320639771,2.04374312563,2.62942037288,0.0,1.6500160872,2.750026812,0.453093043582,0.0,0.453093043582
 06/24  09:00:00,9.4059003943,2.04374312563,2.96211436947,0.0,1.6500160872,2.750026812,0.453107635935,0.0,0.453107635935
 06/24  10:00:00,9.87042651105,2.04374312563,3.42664048622,0.0,1.6500160872,2.750026812,0.453100592604,0.0,0.453100592604
 06/24  11:00:00,10.0762360613,2.04374312563,3.63245003648,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  12:00:00,8.26757110799,2.04374312563,3.47380117036,0.0,0.8250080436,1.9250187684,0.453107692728,0.0,0.453107692728
 06/24  13:00:00,8.51459923975,2.04374312563,3.72082930212,0.0,0.8250080436,1.9250187684,0.453097783571,0.0,0.453097783571
 06/24  14:00:00,8.50869949937,2.04374312563,3.71492956174,0.0,0.8250080436,1.9250187684,0.453088222594,0.0,0.453088222594
 06/24  15:00:00,8.73104564372,2.04374312563,3.93727570609,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  16:00:00,8.98409107775,2.04374312563,4.19032114012,0.0,0.8250080436,1.9250187684,0.453089879304,0.0,0.453089879304
 06/24  17:00:00,7.72269704179,2.04374312563,3.75393514776,0.0,0.2750026812,1.6500160872,0.453085131153,0.0,0.453085131153
 06/24  18:00:00,2.20018312403,0.168549712957,0.106614642672,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  19:00:00,2.24133833253,0.202259655548,0.114059908577,0.0,0.2750026812,1.6500160872,0.453087989987,0.0,0.453087989987
 06/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081176139,0.0,0.453081176139
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060900647,0.0,0.453060900647
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079171097,0.0,0.453079171097
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063221032,0.0,0.453063221032
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078434839,0.0,0.453078434839
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059851141,0.0,0.453059851141
 06/25  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084905435,0.0,0.453084905435
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083484581,0.0,0.453083484581
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  09:00:00,2.49600491155,0.315284048401,0.255702094743,0.0,0.2750026812,1.6500160872,0.453082458373,0.0,0.453082458373
 06/25  10:00:00,2.41958239742,0.262736707001,0.231826922014,0.0,0.2750026812,1.6500160872,0.453080715191,0.0,0.453080715191
 06/25  11:00:00,2.84172335291,0.530680539299,0.386024045206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,2.82292919383,0.532416247732,0.365494177695,0.0,0.2750026812,1.6500160872,0.453088504624,0.0,0.453088504624
 06/25  13:00:00,3.20859699378,0.755688605569,0.527889619805,0.0,0.2750026812,1.6500160872,0.453088663837,0.0,0.453088663837
 06/25  14:00:00,3.59660338472,0.929832673815,0.741751942503,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,4.19065057365,1.15310503165,1.1125267736,0.0,0.2750026812,1.6500160872,0.453086172978,0.0,0.453086172978
 06/25  16:00:00,4.15969295566,1.07210301383,1.16257117342,0.0,0.2750026812,1.6500160872,0.45307908138,0.0,0.45307908138
 06/25  17:00:00,4.52295846366,1.21544627687,1.38249341839,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  18:00:00,4.14854609078,1.08457126288,1.1389560595,0.0,0.2750026812,1.6500160872,0.453086293336,0.0,0.453086293336
 06/25  19:00:00,3.92809294087,1.08275363328,0.920320539179,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,5.14473591801,0.532416247732,0.38430090187,0.0,0.2750026812,1.6500160872,0.453084438359,0.0,0.453084438359
 06/25  21:00:00,5.34552596203,0.665520309664,0.45198688396,0.0,0.2750026812,1.6500160872,0.45307426724,0.0,0.45307426724
 06/25  22:00:00,5.09770424601,0.532416247732,0.337269229871,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,4.99718544481,0.501309867789,0.267856808613,0.0,0.2750026812,1.6500160872,0.453077958761,0.0,0.453077958761
 06/25  24:00:00,4.56490442287,0.235969598139,0.100916056327,0.0,0.2750026812,1.6500160872,0.453070207067,0.0,0.453070207067
 06/26  01:00:00,5.28499791731,0.337099425913,0.169874360596,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  02:00:00,5.06935257447,0.202259655548,0.0890687881215,0.0,0.2750026812,2.2000214496,0.453073634624,0.0,0.453073634624
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075075241,0.0,0.453075075241
 06/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068194925,0.0,0.453068194925
 06/26  06:00:00,7.72080668532,2.04374312563,2.92703674769,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,8.69190650558,2.04374312563,2.79812584315,0.0,1.6500160872,2.2000214496,0.453094472015,0.0,0.453094472015
 06/26  08:00:00,16.1922243389,2.04374312563,4.2483846901,0.0,4.9500482616,4.9500482616,0.453126738907,0.0,0.453126738907
 06/26  09:00:00,16.5910150303,2.04374312563,4.64717538151,0.0,4.9500482616,4.9500482616,0.453135902956,0.0,0.453135902956
 06/26  10:00:00,16.8363459506,2.04374312563,4.89250630174,0.0,4.9500482616,4.9500482616,0.453136315924,0.0,0.453136315924
 06/26  11:00:00,17.0166850116,2.04374312563,5.07284536282,0.0,4.9500482616,4.9500482616,0.453147875015,0.0,0.453147875015
 06/26  12:00:00,16.4061488801,2.04374312563,5.01231459366,0.0,4.9500482616,4.4000428992,0.453149487029,0.0,0.453149487029
 06/26  13:00:00,17.4594952956,2.04374312563,5.51565564675,0.0,4.9500482616,4.9500482616,0.45314616345,0.0,0.45314616345
 06/26  14:00:00,17.7195474676,2.04374312563,5.77570781875,0.0,4.9500482616,4.9500482616,0.453111048914,0.0,0.453111048914
 06/26  15:00:00,18.086136151,2.04374312563,6.14229650214,0.0,4.9500482616,4.9500482616,0.453119148292,0.0,0.453119148292
 06/26  16:00:00,18.0482705044,2.04374312563,6.10443085559,0.0,4.9500482616,4.9500482616,0.453129096586,0.0,0.453129096586
 06/26  17:00:00,12.5497720557,2.04374312563,5.00597530607,0.0,2.750026812,2.750026812,0.453113085582,0.0,0.453113085582
 06/26  18:00:00,9.48311764288,2.04374312563,3.58933698045,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/26  19:00:00,8.39290131647,2.04374312563,2.49912065404,0.0,1.6500160872,2.2000214496,0.453103610677,0.0,0.453103610677
 06/26  20:00:00,9.83047670624,2.04374312563,2.18370140621,0.0,1.1000107248,2.2000214496,0.453106691579,0.0,0.453106691579
 06/26  21:00:00,9.77925678133,2.04374312563,2.1324814813,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309122241,0.0,0.45309122241
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058940798,0.0,0.453058940798
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078831693,0.0,0.453078831693
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064222671,0.0,0.453064222671
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084028619,0.0,0.453084028619
 06/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079937612,0.0,0.453079937612
 06/27  06:00:00,6.81702601486,2.04374312563,2.02325607723,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  07:00:00,8.15335499536,2.04374312563,2.25957433293,0.0,1.6500160872,2.2000214496,0.453108569857,0.0,0.453108569857
 06/27  08:00:00,15.6923122682,2.04374312563,3.7484726194,0.0,4.9500482616,4.9500482616,0.453132213003,0.0,0.453132213003
 06/27  09:00:00,16.1068434864,2.04374312563,4.16300383755,0.0,4.9500482616,4.9500482616,0.453134692756,0.0,0.453134692756
 06/27  10:00:00,16.3261866777,2.04374312563,4.38234702885,0.0,4.9500482616,4.9500482616,0.453129890959,0.0,0.453129890959
 06/27  11:00:00,16.6514831462,2.04374312563,4.70764349736,0.0,4.9500482616,4.9500482616,0.453139477632,0.0,0.453139477632
 06/27  12:00:00,16.1803283272,2.04374312563,4.78649404075,0.0,4.9500482616,4.4000428992,0.453155587275,0.0,0.453155587275
 06/27  13:00:00,17.4616456308,2.04374312563,5.51780598195,0.0,4.9500482616,4.9500482616,0.453140265614,0.0,0.453140265614
 06/27  14:00:00,17.8797991819,2.04374312563,5.93595953309,0.0,4.9500482616,4.9500482616,0.453121458128,0.0,0.453121458128
 06/27  15:00:00,18.1557488883,2.04374312563,6.2119092395,0.0,4.9500482616,4.9500482616,0.453101463056,0.0,0.453101463056
 06/27  16:00:00,18.4185817227,2.04374312563,6.47474207389,0.0,4.9500482616,4.9500482616,0.45312613617,0.0,0.45312613617
 06/27  17:00:00,12.7629951277,2.04374312563,5.21919837806,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,10.3581027057,2.04374312563,4.46432204329,0.0,1.6500160872,2.2000214496,0.453108151319,0.0,0.453108151319
 06/27  19:00:00,9.76353969511,2.04374312563,3.86975903268,0.0,1.6500160872,2.2000214496,0.453101379178,0.0,0.453101379178
 06/27  20:00:00,10.4891077345,2.04374312563,2.8423324345,0.0,1.1000107248,2.2000214496,0.453105919088,0.0,0.453105919088
 06/27  21:00:00,10.0900506178,2.04374312563,2.44327531779,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078294644,0.0,0.453078294644
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063581623,0.0,0.453063581623
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083350377,0.0,0.453083350377
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068694543,0.0,0.453068694543
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305399369,0.0,0.45305399369
 06/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,7.14385951558,2.04374312563,2.35008957795,0.0,0.5500053624,2.2000214496,0.453087016657,0.0,0.453087016657
 06/28  07:00:00,8.0124108683,2.04374312563,2.11863020587,0.0,1.6500160872,2.2000214496,0.453103574578,0.0,0.453103574578
 06/28  08:00:00,15.3431507309,2.04374312563,3.39931108207,0.0,4.9500482616,4.9500482616,0.453117456448,0.0,0.453117456448
 06/28  09:00:00,15.9325487553,2.04374312563,3.98870910652,0.0,4.9500482616,4.9500482616,0.45312822599,0.0,0.45312822599
 06/28  10:00:00,16.3325297942,2.04374312563,4.38869014535,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  11:00:00,16.8006836969,2.04374312563,4.85684404803,0.0,4.9500482616,4.9500482616,0.453136085365,0.0,0.453136085365
 06/28  12:00:00,16.467097714,2.04374312563,5.07326342758,0.0,4.9500482616,4.4000428992,0.886289271386,0.0,0.886289271386
 06/28  13:00:00,17.8434860273,2.04374312563,5.89964637848,0.0,4.9500482616,4.9500482616,0.453129304225,0.0,0.453129304225
 06/28  14:00:00,18.1152539562,2.04374312563,6.1714143074,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  15:00:00,18.2248967754,2.04374312563,6.28105712662,0.0,4.9500482616,4.9500482616,0.453123536648,0.0,0.453123536648
 06/28  16:00:00,18.2464464369,2.04374312563,6.30260678808,0.0,4.9500482616,4.9500482616,0.453117757384,0.0,0.453117757384
 06/28  17:00:00,12.5288555636,2.04374312563,4.985058814,0.0,2.750026812,2.750026812,0.453119149093,0.0,0.453119149093
 06/28  18:00:00,10.2997058901,2.04374312563,4.40592522767,0.0,1.6500160872,2.2000214496,0.453100703039,0.0,0.453100703039
 06/28  19:00:00,9.49231968242,2.04374312563,3.59853901999,0.0,1.6500160872,2.2000214496,0.453100891593,0.0,0.453100891593
 06/28  20:00:00,10.5203915677,2.04374312563,2.87361626768,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,10.317776311,2.04374312563,2.671001011,0.0,1.1000107248,2.2000214496,0.453092555635,0.0,0.453092555635
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079623282,0.0,0.453079623282
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063494421,0.0,0.453063494421
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083176532,0.0,0.453083176532
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068455921,0.0,0.453068455921
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053683663,0.0,0.453053683663
 06/29  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  06:00:00,7.05075414859,2.04374312563,2.25698421096,0.0,0.5500053624,2.2000214496,0.453086684485,0.0,0.453086684485
 06/29  07:00:00,8.29147377318,2.04374312563,2.39769311075,0.0,1.6500160872,2.2000214496,0.453109281575,0.0,0.453109281575
 06/29  08:00:00,15.7187657754,2.04374312563,3.77492612653,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
