Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/29  09:00:00,16.1625470428,2.04374312563,4.21870739397,0.0,4.9500482616,4.9500482616,0.453126081293,0.0,0.453126081293
 06/29  10:00:00,16.5344588244,2.04374312563,4.59061917559,0.0,4.9500482616,4.9500482616,0.453071161178,0.0,0.453071161178
 06/29  11:00:00,16.8114494583,2.04374312563,4.86760980949,0.0,4.9500482616,4.9500482616,0.45314342058,0.0,0.45314342058
 06/29  12:00:00,16.2136684101,2.04374312563,4.8198341237,0.0,4.9500482616,4.4000428992,0.453157601846,0.0,0.453157601846
 06/29  13:00:00,17.3631534991,2.04374312563,5.41931385029,0.0,4.9500482616,4.9500482616,0.453158611313,0.0,0.453158611313
 06/29  14:00:00,17.6008427738,2.04374312563,5.65700312497,0.0,4.9500482616,4.9500482616,0.453098432288,0.0,0.453098432288
 06/29  15:00:00,17.8594389868,2.04374312563,5.91559933801,0.0,4.9500482616,4.9500482616,0.453097150525,0.0,0.453097150525
 06/29  16:00:00,17.7430879639,2.04374312563,5.7992483151,0.0,4.9500482616,4.9500482616,0.453126937374,0.0,0.453126937374
 06/29  17:00:00,12.110276046,2.04374312563,4.56647929635,0.0,2.750026812,2.750026812,0.453107640792,0.0,0.453107640792
 06/29  18:00:00,9.74826095978,2.04374312563,3.85448029735,0.0,1.6500160872,2.2000214496,0.453111755,0.0,0.453111755
 06/29  19:00:00,9.15463399245,2.04374312563,3.26085333002,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,10.2420027244,2.04374312563,2.5952274244,0.0,1.1000107248,2.2000214496,0.453097360242,0.0,0.453097360242
 06/29  21:00:00,9.90189945698,2.04374312563,2.25512415695,0.0,1.1000107248,2.2000214496,0.453089111048,0.0,0.453089111048
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073210416,0.0,0.453073210416
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058452711,0.0,0.453058452711
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078083841,0.0,0.453078083841
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063280836,0.0,0.453063280836
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089158524,0.0,0.453089158524
 06/30  06:00:00,6.65810880928,2.04374312563,1.86433887165,0.0,0.5500053624,2.2000214496,0.453083133586,0.0,0.453083133586
 06/30  07:00:00,7.5607320194,2.04374312563,1.66695135697,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,15.157942151,2.04374312563,3.21410250221,0.0,4.9500482616,4.9500482616,0.453129720036,0.0,0.453129720036
 06/30  09:00:00,15.6361683958,2.04374312563,3.69232874693,0.0,4.9500482616,4.9500482616,0.453126797509,0.0,0.453126797509
 06/30  10:00:00,15.8237647104,2.04374312563,3.87992506159,0.0,4.9500482616,4.9500482616,0.453138493729,0.0,0.453138493729
 06/30  11:00:00,16.0754147741,2.04374312563,4.13157512525,0.0,4.9500482616,4.9500482616,0.453129661106,0.0,0.453129661106
 06/30  12:00:00,15.7936972176,2.04374312563,4.39986293114,0.0,4.9500482616,4.4000428992,0.453165110814,0.0,0.453165110814
 06/30  13:00:00,16.9350517749,2.04374312563,4.99121212606,0.0,4.9500482616,4.9500482616,0.453136712098,0.0,0.453136712098
 06/30  14:00:00,16.97982588,2.04374312563,5.03598623119,0.0,4.9500482616,4.9500482616,0.453108999574,0.0,0.453108999574
 06/30  15:00:00,17.4698834467,2.04374312563,5.52604379789,0.0,4.9500482616,4.9500482616,0.453114584527,0.0,0.453114584527
 06/30  16:00:00,17.8690324203,2.04374312563,5.92519277147,0.0,4.9500482616,4.9500482616,0.453127715024,0.0,0.453127715024
 06/30  17:00:00,12.4303410001,2.04374312563,4.88654425044,0.0,2.750026812,2.750026812,0.453117919495,0.0,0.453117919495
 06/30  18:00:00,9.88276443748,2.04374312563,3.98898377505,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,9.01479276971,2.04374312563,3.12101210728,0.0,1.6500160872,2.2000214496,0.453107705438,0.0,0.453107705438
 06/30  20:00:00,10.0357166113,2.04374312563,2.38894131132,0.0,1.1000107248,2.2000214496,0.453099693683,0.0,0.453099693683
 06/30  21:00:00,9.65383317922,2.04374312563,2.00705787919,0.0,1.1000107248,2.2000214496,0.453082051381,0.0,0.453082051381
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063655606,0.0,0.453063655606
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083191416,0.0,0.453083191416
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068339555,0.0,0.453068339555
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053441982,0.0,0.453053441982
 07/01  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082051381,0.0,0.453082051381
 07/01  06:00:00,6.68482599926,2.04374312563,1.89105606162,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  07:00:00,6.62076344792,2.04374312563,1.82699351029,0.0,0.5500053624,2.2000214496,0.453092492864,0.0,0.453092492864
 07/01  08:00:00,8.92918751839,2.04374312563,2.48540149356,0.0,1.6500160872,2.750026812,0.453097408638,0.0,0.453097408638
 07/01  09:00:00,9.40138200857,2.04374312563,2.95759598374,0.0,1.6500160872,2.750026812,0.453107197611,0.0,0.453107197611
 07/01  10:00:00,9.8105766475,2.04374312563,3.36679062267,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,10.1063733975,2.04374312563,3.66258737271,0.0,1.6500160872,2.750026812,0.453112014623,0.0,0.453112014623
 07/01  12:00:00,8.37604361307,2.04374312563,3.58227367544,0.0,0.8250080436,1.9250187684,0.453101634363,0.0,0.453101634363
 07/01  13:00:00,8.40684078711,2.04374312563,3.61307084948,0.0,0.8250080436,1.9250187684,0.45308856036,0.0,0.45308856036
 07/01  14:00:00,8.65773441955,2.04374312563,3.86396448192,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,9.115883796,2.04374312563,4.32211385837,0.0,0.8250080436,1.9250187684,0.453088618923,0.0,0.453088618923
 07/01  16:00:00,9.38954241822,2.04374312563,4.59577248059,0.0,0.8250080436,1.9250187684,0.45309043718,0.0,0.45309043718
 07/01  17:00:00,8.55570571496,2.04374312563,4.58694382093,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  18:00:00,2.3748045742,0.235969598139,0.213816207662,0.0,0.2750026812,1.6500160872,0.45309107974,0.0,0.45309107974
 07/01  19:00:00,2.5271044937,0.337099425913,0.264986299388,0.0,0.2750026812,1.6500160872,0.453089645885,0.0,0.453089645885
 07/01  20:00:00,4.53032320493,0.202259655548,0.100044780973,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308335673,0.0,0.45308335673
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077733608,0.0,0.453077733608
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078655713,0.0,0.453078655713
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306030535,0.0,0.45306030535
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075265597,0.0,0.453075265597
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058471548,0.0,0.453058471548
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080795275,0.0,0.453080795275
 07/02  07:00:00,2.47153443687,0.306526158168,0.239989510302,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,2.46360901805,0.262736707001,0.275853542648,0.0,0.2750026812,1.6500160872,0.453082888301,0.0,0.453082888301
 07/02  09:00:00,2.64141121948,0.328420883751,0.387971567327,0.0,0.2750026812,1.6500160872,0.453084367557,0.0,0.453084367557
 07/02  10:00:00,2.44764610006,0.262736707001,0.25989062466,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,2.50675760722,0.328420883751,0.253317955065,0.0,0.2750026812,1.6500160872,0.453088928134,0.0,0.453088928134
 07/02  12:00:00,2.71884287665,0.464996362549,0.328827745695,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,2.93566636879,0.56439048189,0.446257118491,0.0,0.2750026812,1.6500160872,0.453087474666,0.0,0.453087474666
 07/02  14:00:00,3.15666076919,0.659948330184,0.571693670605,0.0,0.2750026812,1.6500160872,0.453083219467,0.0,0.453083219467
 07/02  15:00:00,4.29984049443,1.17040308949,1.20441863653,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,4.30412293809,1.08964990285,1.28945426684,0.0,0.2750026812,1.6500160872,0.453081534549,0.0,0.453081534549
 07/02  17:00:00,4.55532166366,1.2103676369,1.41993525836,0.0,0.2750026812,1.6500160872,0.453087179485,0.0,0.453087179485
 07/02  18:00:00,4.21836251437,1.08964990285,1.20369384312,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,4.13457176738,1.17430031853,1.03525268044,0.0,0.2750026812,1.6500160872,0.453086777485,0.0,0.453086777485
 07/02  20:00:00,5.36310226689,0.662177378127,0.472906120359,0.0,0.2750026812,1.6500160872,0.453087443293,0.0,0.453087443293
 07/02  21:00:00,5.18174864001,0.598100424482,0.355629447126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,5.0985234678,0.577941407331,0.29256329207,0.0,0.2750026812,1.6500160872,0.453076210729,0.0,0.453076210729
 07/02  23:00:00,5.06348160706,0.554310973315,0.281151865345,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,4.81766038058,0.402783602663,0.186858009508,0.0,0.2750026812,1.6500160872,0.453078138813,0.0,0.453078138813
 07/03  01:00:00,5.07606618687,0.202259655548,0.0957824005219,0.0,0.2750026812,2.2000214496,0.453061654938,0.0,0.453061654938
 07/03  02:00:00,5.06922883823,0.202259655548,0.0889450518786,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081034262,0.0,0.453081034262
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066055456,0.0,0.453066055456
 07/03  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,7.67108409851,2.04374312563,2.87731416088,0.0,0.5500053624,2.2000214496,0.453062468598,0.0,0.453062468598
 07/03  07:00:00,8.65377643938,2.04374312563,2.75999577695,0.0,1.6500160872,2.2000214496,0.4531036325,0.0,0.4531036325
 07/03  08:00:00,16.1915824145,2.04374312563,4.24774276565,0.0,4.9500482616,4.9500482616,0.453127804599,0.0,0.453127804599
 07/03  09:00:00,16.6394847235,2.04374312563,4.6956450747,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  10:00:00,16.8785953292,2.04374312563,4.93475568036,0.0,4.9500482616,4.9500482616,0.453130794152,0.0,0.453130794152
 07/03  11:00:00,17.0307230428,2.04374312563,5.08688339398,0.0,4.9500482616,4.9500482616,0.453137700007,0.0,0.453137700007
 07/03  12:00:00,16.3560172749,2.04374312563,4.9621829885,0.0,4.9500482616,4.4000428992,0.453145338082,0.0,0.453145338082
 07/03  13:00:00,17.4085369466,2.04374312563,5.46469729775,0.0,4.9500482616,4.9500482616,0.453138141733,0.0,0.453138141733
 07/03  14:00:00,17.6873487299,2.04374312563,5.74350908105,0.0,4.9500482616,4.9500482616,0.453136377031,0.0,0.453136377031
 07/03  15:00:00,17.9874910229,2.04374312563,6.04365137408,0.0,4.9500482616,4.9500482616,0.453110718952,0.0,0.453110718952
 07/03  16:00:00,18.1936865558,2.04374312563,6.24984690699,0.0,4.9500482616,4.9500482616,0.453134685275,0.0,0.453134685275
 07/03  17:00:00,12.568442552,2.04374312563,5.02464580235,0.0,2.750026812,2.750026812,0.453111760271,0.0,0.453111760271
 07/03  18:00:00,10.1417538087,2.04374312563,4.24797314623,0.0,1.6500160872,2.2000214496,0.453112298095,0.0,0.453112298095
 07/03  19:00:00,9.52442896465,2.04374312563,3.63064830222,0.0,1.6500160872,2.2000214496,0.453097330149,0.0,0.453097330149
 07/03  20:00:00,10.4368159448,2.04374312563,2.79004064474,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  21:00:00,10.004887174,2.04374312563,2.35811187395,0.0,1.1000107248,2.2000214496,0.453083976989,0.0,0.453083976989
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069099726,0.0,0.453069099726
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072617856,0.0,0.453072617856
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069612861,0.0,0.453069612861
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308441808,0.0,0.45308441808
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069991378,0.0,0.453069991378
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078775824,0.0,0.453078775824
 07/04  07:00:00,2.18962510633,0.180631486063,0.0839748518592,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082472082,0.0,0.453082472082
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308406245,0.0,0.45308406245
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089785594,0.0,0.453089785594
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  13:00:00,2.16248467317,0.153263079084,0.0842028256823,0.0,0.2750026812,1.6500160872,0.453087775628,0.0,0.453087775628
 07/04  14:00:00,2.34855820755,0.269946096829,0.153593342314,0.0,0.2750026812,1.6500160872,0.453084219108,0.0,0.453084219108
 07/04  15:00:00,2.99955510659,0.621730858498,0.452805479692,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  16:00:00,2.78364805309,0.444837345398,0.413791939287,0.0,0.2750026812,1.6500160872,0.45308454058,0.0,0.45308454058
 07/04  17:00:00,3.10392771061,0.616257177102,0.562651765106,0.0,0.2750026812,1.6500160872,0.453079583577,0.0,0.453079583577
 07/04  18:00:00,2.47079369732,0.269679540731,0.276095388188,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  19:00:00,2.45269225293,0.337099425913,0.190574058614,0.0,0.2750026812,1.6500160872,0.453082787893,0.0,0.453082787893
 07/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084789106,0.0,0.453084789106
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070926502,0.0,0.453070926502
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051798968,0.0,0.453051798968
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306962717,0.0,0.45306962717
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305450039,0.0,0.45305450039
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073824155,0.0,0.453073824155
 07/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,6.39381094934,2.04374312563,1.60004101171,0.0,0.5500053624,2.2000214496,0.453070888869,0.0,0.453070888869
 07/05  07:00:00,7.05096694877,2.04374312563,1.15718628634,0.0,1.6500160872,2.2000214496,0.453107093774,0.0,0.453107093774
 07/05  08:00:00,14.5951112169,2.04374312563,2.65127156805,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  09:00:00,15.2247263547,2.04374312563,3.28088670586,0.0,4.9500482616,4.9500482616,0.453129247751,0.0,0.453129247751
 07/05  10:00:00,15.3345025046,2.04374312563,3.3906628558,0.0,4.9500482616,4.9500482616,0.453132628686,0.0,0.453132628686
 07/05  11:00:00,15.5373998872,2.04374312563,3.59356023839,0.0,4.9500482616,4.9500482616,0.453136584886,0.0,0.453136584886
 07/05  12:00:00,14.9309794262,2.04374312563,3.53714513979,0.0,4.9500482616,4.4000428992,0.453162330136,0.0,0.453162330136
 07/05  13:00:00,15.8828609138,2.04374312563,3.93902126498,0.0,4.9500482616,4.9500482616,0.453146120462,0.0,0.453146120462
 07/05  14:00:00,16.2105238124,2.04374312563,4.26668416356,0.0,4.9500482616,4.9500482616,0.453103443199,0.0,0.453103443199
 07/05  15:00:00,16.614957554,2.04374312563,4.67111790519,0.0,4.9500482616,4.9500482616,0.453125938205,0.0,0.453125938205
 07/05  16:00:00,16.8971073381,2.04374312563,4.95326768927,0.0,4.9500482616,4.9500482616,0.453128067792,0.0,0.453128067792
 07/05  17:00:00,11.6176924587,2.04374312563,4.0738957091,0.0,2.750026812,2.750026812,0.453106872226,0.0,0.453106872226
 07/05  18:00:00,9.19732376518,2.04374312563,3.30354310275,0.0,1.6500160872,2.2000214496,0.453105202035,0.0,0.453105202035
 07/05  19:00:00,8.79310939987,2.04374312563,2.89932873744,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  20:00:00,9.59442865353,2.04374312563,1.9476533535,0.0,1.1000107248,2.2000214496,0.453104937399,0.0,0.453104937399
 07/05  21:00:00,9.04409484385,2.04374312563,1.39731954382,0.0,1.1000107248,2.2000214496,0.45308522518,0.0,0.45308522518
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087838996,0.0,0.453087838996
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053908859,0.0,0.453053908859
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073177702,0.0,0.453073177702
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058007449,0.0,0.453058007449
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083398908,0.0,0.453083398908
 07/06  06:00:00,6.88974408697,2.04374312563,2.09597414934,0.0,0.5500053624,2.2000214496,0.453090728999,0.0,0.453090728999
 07/06  07:00:00,7.75609842648,2.04374312563,1.86231776405,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  08:00:00,14.9510650117,2.04374312563,3.00722536292,0.0,4.9500482616,4.9500482616,0.453110566024,0.0,0.453110566024
 07/06  09:00:00,15.3259283685,2.04374312563,3.38208871968,0.0,4.9500482616,4.9500482616,0.453129409111,0.0,0.453129409111
 07/06  10:00:00,15.5840345259,2.04374312563,3.64019487704,0.0,4.9500482616,4.9500482616,0.453125696292,0.0,0.453125696292
 07/06  11:00:00,15.8665350974,2.04374312563,3.92269544861,0.0,4.9500482616,4.9500482616,0.453143227737,0.0,0.453143227737
 07/06  12:00:00,15.2383884388,2.04374312563,3.84455415233,0.0,4.9500482616,4.4000428992,0.453162424148,0.0,0.453162424148
 07/06  13:00:00,15.9227040087,2.04374312563,3.97886435987,0.0,4.9500482616,4.9500482616,0.453152743058,0.0,0.453152743058
 07/06  14:00:00,15.8073553632,2.04374312563,3.86351571432,0.0,4.9500482616,4.9500482616,0.45312586502,0.0,0.45312586502
 07/06  15:00:00,15.6336941022,2.04374312563,3.6898544534,0.0,4.9500482616,4.9500482616,0.45311663047,0.0,0.45311663047
 07/06  16:00:00,15.3465088805,2.04374312563,3.40266923167,0.0,4.9500482616,4.9500482616,0.453128772965,0.0,0.453128772965
 07/06  17:00:00,9.93567681647,2.04374312563,2.39188006684,0.0,2.750026812,2.750026812,0.453105228824,0.0,0.453105228824
 07/06  18:00:00,7.84503205032,2.04374312563,1.95125138789,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,7.77333516936,2.04374312563,1.87955450693,0.0,1.6500160872,2.2000214496,0.453098667651,0.0,0.453098667651
 07/06  20:00:00,9.12305619423,2.04374312563,1.4762808942,0.0,1.1000107248,2.2000214496,0.453090311749,0.0,0.453090311749
 07/06  21:00:00,8.82622454161,2.04374312563,1.17944924158,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088313083,0.0,0.453088313083
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068663204,0.0,0.453068663204
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053468396,0.0,0.453053468396
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072671938,0.0,0.453072671938
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057446463,0.0,0.453057446463
 07/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086840583,0.0,0.453086840583
 07/07  06:00:00,6.21611348223,2.04374312563,1.4223435446,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,7.07649259128,2.04374312563,1.18271192885,0.0,1.6500160872,2.2000214496,0.453105292856,0.0,0.453105292856
 07/07  08:00:00,14.5966683683,2.04374312563,2.65282871947,0.0,4.9500482616,4.9500482616,0.453124278042,0.0,0.453124278042
 07/07  09:00:00,15.0623418344,2.04374312563,3.11850218554,0.0,4.9500482616,4.9500482616,0.453133436506,0.0,0.453133436506
 07/07  10:00:00,15.3947010075,2.04374312563,3.45086135871,0.0,4.9500482616,4.9500482616,0.453128461091,0.0,0.453128461091
 07/07  11:00:00,15.7136418813,2.04374312563,3.76980223245,0.0,4.9500482616,4.9500482616,0.453144019837,0.0,0.453144019837
 07/07  12:00:00,15.1039163513,2.04374312563,3.7100820649,0.0,4.9500482616,4.4000428992,0.453110502327,0.0,0.453110502327
 07/07  13:00:00,15.8571168235,2.04374312563,3.91327717468,0.0,4.9500482616,4.9500482616,0.453122504715,0.0,0.453122504715
 07/07  14:00:00,15.8532484649,2.04374312563,3.90940881608,0.0,4.9500482616,4.9500482616,0.453125501809,0.0,0.453125501809
 07/07  15:00:00,15.7776316914,2.04374312563,3.83379204259,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  16:00:00,15.4662632923,2.04374312563,3.52242364349,0.0,4.9500482616,4.9500482616,0.453130958161,0.0,0.453130958161
 07/07  17:00:00,10.318202553,2.04374312563,2.77440580335,0.0,2.750026812,2.750026812,0.453126580093,0.0,0.453126580093
 07/07  18:00:00,8.25159635759,2.04374312563,2.35781569516,0.0,1.6500160872,2.2000214496,0.45309893843,0.0,0.45309893843
 07/07  19:00:00,7.99457666995,2.04374312563,2.10079600752,0.0,1.6500160872,2.2000214496,0.453096556467,0.0,0.453096556467
 07/07  20:00:00,9.31312640493,2.04374312563,1.6663511049,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  21:00:00,9.22087895309,2.04374312563,1.57410365306,0.0,1.1000107248,2.2000214496,0.453098728185,0.0,0.453098728185
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079918246,0.0,0.453079918246
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064703611,0.0,0.453064703611
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085333656,0.0,0.453085333656
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068576725,0.0,0.453068576725
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053285528,0.0,0.453053285528
 07/08  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  06:00:00,5.91467628642,2.04374312563,1.12090634879,0.0,0.5500053624,2.2000214496,0.453084537892,0.0,0.453084537892
 07/08  07:00:00,5.71107394307,2.04374312563,0.917304005443,0.0,0.5500053624,2.2000214496,0.453092889763,0.0,0.453092889763
 07/08  08:00:00,8.11899806905,2.04374312563,1.67521204421,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  09:00:00,8.34567677326,2.04374312563,1.90189074843,0.0,1.6500160872,2.750026812,0.453100585587,0.0,0.453100585587
 07/08  10:00:00,8.54679864446,2.04374312563,2.10301261963,0.0,1.6500160872,2.750026812,0.453092262791,0.0,0.453092262791
 07/08  11:00:00,8.65644267887,2.04374312563,2.21265665404,0.0,1.6500160872,2.750026812,0.45310657084,0.0,0.45310657084
 07/08  12:00:00,6.80594174708,2.04374312563,2.01217180945,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  13:00:00,6.95976665931,2.04374312563,2.16599672167,0.0,0.8250080436,1.9250187684,0.453106507531,0.0,0.453106507531
 07/08  14:00:00,7.21051106956,2.04374312563,2.41674113193,0.0,0.8250080436,1.9250187684,0.45309424286,0.0,0.45309424286
 07/08  15:00:00,7.47133382826,2.04374312563,2.67756389063,0.0,0.8250080436,1.9250187684,0.453093625384,0.0,0.453093625384
 07/08  16:00:00,7.64209286807,2.04374312563,2.84832293044,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  17:00:00,6.7172441261,2.04374312563,2.74848223207,0.0,0.2750026812,1.6500160872,0.453082053535,0.0,0.453082053535
 07/08  18:00:00,2.23623116879,0.202259655548,0.108952744836,0.0,0.2750026812,1.6500160872,0.453089163769,0.0,0.453089163769
 07/08  19:00:00,2.23203148948,0.202259655548,0.104753065525,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133314,0.0,0.453085133314
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084476399,0.0,0.453084476399
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082717378,0.0,0.453082717378
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065221048,0.0,0.453065221048
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079380593,0.0,0.453079380593
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060137831,0.0,0.453060137831
 07/09  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084903314,0.0,0.453084903314
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,2.22088665592,0.180631486063,0.115236401449,0.0,0.2750026812,1.6500160872,0.45308249774,0.0,0.45308249774
 07/09  08:00:00,2.42496611379,0.262736707001,0.237210638384,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,2.57003490175,0.328420883751,0.316595249598,0.0,0.2750026812,1.6500160872,0.45308726491,0.0,0.45308726491
 07/09  10:00:00,2.42514084181,0.262736707001,0.237385366401,0.0,0.2750026812,1.6500160872,0.453081246391,0.0,0.453081246391
 07/09  11:00:00,2.46261290588,0.328420883751,0.209173253721,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,2.3613342854,0.262736707001,0.173578809993,0.0,0.2750026812,1.6500160872,0.453083460129,0.0,0.453083460129
 07/09  13:00:00,2.47689813244,0.328420883751,0.223458480285,0.0,0.2750026812,1.6500160872,0.453079489198,0.0,0.453079489198
 07/09  14:00:00,2.7722796376,0.464996362549,0.382264506652,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  15:00:00,3.32614296789,0.670235061206,0.730889138277,0.0,0.2750026812,1.6500160872,0.453077295368,0.0,0.453077295368
 07/09  16:00:00,4.11002485736,0.977881471051,1.2071246179,0.0,0.2750026812,1.6500160872,0.453080193907,0.0,0.453080193907
 07/09  17:00:00,4.49998377685,1.14802639168,1.42693861676,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,4.19367784669,1.06471340476,1.20394567352,0.0,0.2750026812,1.6500160872,0.453081872334,0.0,0.453081872334
 07/09  19:00:00,2.96529438196,0.598100424482,0.442175189074,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,4.74079917904,0.337099425913,0.17568098472,0.0,0.2750026812,1.6500160872,0.453083006994,0.0,0.453083006994
 07/09  21:00:00,4.87894225756,0.433889982606,0.217033506551,0.0,0.2750026812,1.6500160872,0.453081311991,0.0,0.453081311991
 07/09  22:00:00,5.03141343872,0.534151956164,0.269242714148,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.53098752275,0.202259655548,0.100709098795,0.0,0.2750026812,1.6500160872,0.453077368888,0.0,0.453077368888
 07/09  24:00:00,4.52351733308,0.202259655548,0.0932389091284,0.0,0.2750026812,1.6500160872,0.453076399667,0.0,0.453076399667
 07/10  01:00:00,5.07409370626,0.202259655548,0.0938099199124,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,5.06221311063,0.202259655548,0.081929324279,0.0,0.2750026812,2.2000214496,0.45307875735,0.0,0.45307875735
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061991679,0.0,0.453061991679
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088452514,0.0,0.453088452514
 07/10  06:00:00,7.45758366492,2.04374312563,2.66381372729,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,8.57916204095,2.04374312563,2.68538137852,0.0,1.6500160872,2.2000214496,0.453086857124,0.0,0.453086857124
 07/10  08:00:00,16.0930979916,2.04374312563,4.14925834281,0.0,4.9500482616,4.9500482616,0.453129168966,0.0,0.453129168966
 07/10  09:00:00,16.6093804503,2.04374312563,4.66554080148,0.0,4.9500482616,4.9500482616,0.453135873097,0.0,0.453135873097
 07/10  10:00:00,16.8560211537,2.04374312563,4.91218150489,0.0,4.9500482616,4.9500482616,0.45312855443,0.0,0.45312855443
 07/10  11:00:00,16.9702918075,2.04374312563,5.02645215866,0.0,4.9500482616,4.9500482616,0.453147622385,0.0,0.453147622385
 07/10  12:00:00,16.2980821709,2.04374312563,4.90424788443,0.0,4.9500482616,4.4000428992,0.453142995022,0.0,0.453142995022
 07/10  13:00:00,17.3876252845,2.04374312563,5.44378563567,0.0,4.9500482616,4.9500482616,0.453133868829,0.0,0.453133868829
 07/10  14:00:00,17.7352707266,2.04374312563,5.79143107775,0.0,4.9500482616,4.9500482616,0.453094902839,0.0,0.453094902839
 07/10  15:00:00,17.9119076943,2.04374312563,5.96806804546,0.0,4.9500482616,4.9500482616,0.453115008932,0.0,0.453115008932
 07/10  16:00:00,17.6114769092,2.04374312563,5.66763726041,0.0,4.9500482616,4.9500482616,0.453139299699,0.0,0.453139299699
 07/10  17:00:00,12.2739823361,2.04374312563,4.73018558643,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,10.0671754268,2.04374312563,4.17339476433,0.0,1.6500160872,2.2000214496,0.453104736919,0.0,0.453104736919
 07/10  19:00:00,9.38009946961,2.04374312563,3.48631880718,0.0,1.6500160872,2.2000214496,0.453095516953,0.0,0.453095516953
 07/10  20:00:00,10.4870304327,2.04374312563,2.84025513267,0.0,1.1000107248,2.2000214496,0.453099862051,0.0,0.453099862051
 07/10  21:00:00,10.1122745833,2.04374312563,2.46549928325,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075649147,0.0,0.453075649147
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077096641,0.0,0.453077096641
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307747888,0.0,0.45307747888
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062070488,0.0,0.453062070488
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080997723,0.0,0.453080997723
 07/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,6.84720386994,2.04374312563,2.05343393231,0.0,0.5500053624,2.2000214496,0.453090075752,0.0,0.453090075752
 07/11  07:00:00,8.02987771495,2.04374312563,2.13609705252,0.0,1.6500160872,2.2000214496,0.453100032602,0.0,0.453100032602
 07/11  08:00:00,15.4574043804,2.04374312563,3.51356473159,0.0,4.9500482616,4.9500482616,0.453124965971,0.0,0.453124965971
 07/11  09:00:00,15.8099237797,2.04374312563,3.86608413087,0.0,4.9500482616,4.9500482616,0.45313425869,0.0,0.45313425869
 07/11  10:00:00,15.9817175148,2.04374312563,4.03787786592,0.0,4.9500482616,4.9500482616,0.453119543135,0.0,0.453119543135
 07/11  11:00:00,16.1650680909,2.04374312563,4.22122844209,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  12:00:00,15.5689347194,2.04374312563,4.17510043295,0.0,4.9500482616,4.4000428992,0.886302818353,0.0,0.886302818353
 07/11  13:00:00,16.625110464,2.04374312563,4.68127081521,0.0,4.9500482616,4.9500482616,0.453155707482,0.0,0.453155707482
 07/11  14:00:00,16.8347563709,2.04374312563,4.89091672204,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,17.1924161638,2.04374312563,5.24857651502,0.0,4.9500482616,4.9500482616,0.453115825136,0.0,0.453115825136
 07/11  16:00:00,17.4919305504,2.04374312563,5.54809090159,0.0,4.9500482616,4.9500482616,0.453134883637,0.0,0.453134883637
 07/11  17:00:00,12.1055076987,2.04374312563,4.5617109491,0.0,2.750026812,2.750026812,0.453115764029,0.0,0.453115764029
 07/11  18:00:00,9.54601660354,2.04374312563,3.65223594111,0.0,1.6500160872,2.2000214496,0.453104103103,0.0,0.453104103103
 07/11  19:00:00,8.95802498296,2.04374312563,3.06424432053,0.0,1.6500160872,2.2000214496,0.453100231833,0.0,0.453100231833
 07/11  20:00:00,10.0843227334,2.04374312563,2.43754743334,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,9.8605105817,2.04374312563,2.21373528167,0.0,1.1000107248,2.2000214496,0.453087687194,0.0,0.453087687194
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073967096,0.0,0.453073967096
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074417114,0.0,0.453074417114
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058933883,0.0,0.453058933883
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077830013,0.0,0.453077830013
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084212143,0.0,0.453084212143
 07/12  06:00:00,6.60350153132,2.04374312563,1.80973159369,0.0,0.5500053624,2.2000214496,0.453078704302,0.0,0.453078704302
 07/12  07:00:00,7.53013063395,2.04374312563,1.63634997152,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  08:00:00,15.1760855263,2.04374312563,3.23224587746,0.0,4.9500482616,4.9500482616,0.453117145165,0.0,0.453117145165
 07/12  09:00:00,15.6897467443,2.04374312563,3.74590709549,0.0,4.9500482616,4.9500482616,0.453130372399,0.0,0.453130372399
 07/12  10:00:00,15.9513511667,2.04374312563,4.0075115179,0.0,4.9500482616,4.9500482616,0.453130073609,0.0,0.453130073609
 07/12  11:00:00,15.9823975174,2.04374312563,4.03855786857,0.0,4.9500482616,4.9500482616,0.453147803821,0.0,0.453147803821
 07/12  12:00:00,15.3694228785,2.04374312563,3.97558859208,0.0,4.9500482616,4.4000428992,0.453160782721,0.0,0.453160782721
 07/12  13:00:00,16.5604866215,2.04374312563,4.61664697271,0.0,4.9500482616,4.9500482616,0.453150143476,0.0,0.453150143476
 07/12  14:00:00,16.9662357293,2.04374312563,5.02239608049,0.0,4.9500482616,4.9500482616,0.453115632054,0.0,0.453115632054
 07/12  15:00:00,17.3400060059,2.04374312563,5.3961663571,0.0,4.9500482616,4.9500482616,0.453083509473,0.0,0.453083509473
 07/12  16:00:00,17.4909211661,2.04374312563,5.54708151724,0.0,4.9500482616,4.9500482616,0.453141503663,0.0,0.453141503663
 07/12  17:00:00,12.0887488422,2.04374312563,4.54495209261,0.0,2.750026812,2.750026812,0.453112980967,0.0,0.453112980967
 07/12  18:00:00,9.71256639967,2.04374312563,3.81878573724,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  19:00:00,9.16713703282,2.04374312563,3.27335637039,0.0,1.6500160872,2.2000214496,0.453102080687,0.0,0.453102080687
 07/12  20:00:00,10.3415376315,2.04374312563,2.69476233147,0.0,1.1000107248,2.2000214496,0.453035149033,0.0,0.453035149033
 07/12  21:00:00,10.1255611452,2.04374312563,2.47878584515,0.0,1.1000107248,2.2000214496,0.453086927041,0.0,0.453086927041
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086547622,0.0,0.453086547622
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.423272777093,0.0,0.423272777093
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.0497763077308,0.0,0.0497763077308
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072485173,0.0,0.453072485173
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055668891,0.0,0.453055668891
 07/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308469029,0.0,0.45308469029
 07/13  06:00:00,6.56175227265,2.04374312563,1.76798233502,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,7.75923277756,2.04374312563,1.86545211513,0.0,1.6500160872,2.2000214496,0.453105451816,0.0,0.453105451816
 07/13  08:00:00,15.4918393091,2.04374312563,3.54799966032,0.0,4.9500482616,4.9500482616,0.453125583097,0.0,0.453125583097
 07/13  09:00:00,15.8806923807,2.04374312563,3.93685273191,0.0,4.9500482616,4.9500482616,0.45313218613,0.0,0.45313218613
 07/13  10:00:00,16.1858179881,2.04374312563,4.24197833927,0.0,4.9500482616,4.9500482616,0.453132373097,0.0,0.453132373097
 07/13  11:00:00,16.4640259863,2.04374312563,4.52018633745,0.0,4.9500482616,4.9500482616,0.453133128798,0.0,0.453133128798
 07/13  12:00:00,15.773222634,2.04374312563,4.37938834761,0.0,4.9500482616,4.4000428992,0.453155777635,0.0,0.453155777635
 07/13  13:00:00,16.7869897098,2.04374312563,4.84315006097,0.0,4.9500482616,4.9500482616,0.453144005222,0.0,0.453144005222
 07/13  14:00:00,17.0397719912,2.04374312563,5.09593234238,0.0,4.9500482616,4.9500482616,0.453129383491,0.0,0.453129383491
 07/13  15:00:00,17.2604228689,2.04374312563,5.31658322005,0.0,4.9500482616,4.9500482616,0.453096382077,0.0,0.453096382077
 07/13  16:00:00,17.4299338861,2.04374312563,5.48609423729,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  17:00:00,12.0303359859,2.04374312563,4.48653923631,0.0,2.750026812,2.750026812,0.453136360558,0.0,0.453136360558
 07/13  18:00:00,9.6254636087,2.04374312563,3.73168294627,0.0,1.6500160872,2.2000214496,0.453104259015,0.0,0.453104259015
 07/13  19:00:00,9.11920943584,2.04374312563,3.22542877341,0.0,1.6500160872,2.2000214496,0.453094288552,0.0,0.453094288552
 07/13  20:00:00,10.2948125755,2.04374312563,2.64803727551,0.0,1.1000107248,2.2000214496,0.453095716283,0.0,0.453095716283
 07/13  21:00:00,10.0324369202,2.04374312563,2.38566162013,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076882109,0.0,0.453076882109
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530771083,0.0,0.4530771083
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061582775,0.0,0.453061582775
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080361386,0.0,0.453080361386
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064831887,0.0,0.453064831887
 07/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  06:00:00,6.95096237815,2.04374312563,2.15719244052,0.0,0.5500053624,2.2000214496,0.453079364315,0.0,0.453079364315
 07/14  07:00:00,8.03501470239,2.04374312563,2.14123403996,0.0,1.6500160872,2.2000214496,0.453106021798,0.0,0.453106021798
 07/14  08:00:00,15.6140720487,2.04374312563,3.67023239989,0.0,4.9500482616,4.9500482616,0.453130350407,0.0,0.453130350407
 07/14  09:00:00,16.0159965645,2.04374312563,4.07215691566,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  10:00:00,16.2805278388,2.04374312563,4.33668818992,0.0,4.9500482616,4.9500482616,0.453133204937,0.0,0.453133204937
 07/14  11:00:00,16.5873802201,2.04374312563,4.64354057126,0.0,4.9500482616,4.9500482616,0.453138193065,0.0,0.453138193065
 07/14  12:00:00,15.9609079523,2.04374312563,4.56707366591,0.0,4.9500482616,4.4000428992,0.453159362907,0.0,0.453159362907
 07/14  13:00:00,16.9820601118,2.04374312563,5.03822046296,0.0,4.9500482616,4.9500482616,0.453155797542,0.0,0.453155797542
 07/14  14:00:00,17.1471686445,2.04374312563,5.20332899568,0.0,4.9500482616,4.9500482616,0.453110227055,0.0,0.453110227055
 07/14  15:00:00,17.4583638992,2.04374312563,5.51452425033,0.0,4.9500482616,4.9500482616,0.453104843408,0.0,0.453104843408
 07/14  16:00:00,17.5025118228,2.04374312563,5.55867217397,0.0,4.9500482616,4.9500482616,0.453141007449,0.0,0.453141007449
 07/14  17:00:00,11.8976697031,2.04374312563,4.35387295344,0.0,2.750026812,2.750026812,0.453106437286,0.0,0.453106437286
 07/14  18:00:00,9.28815689544,2.04374312563,3.39437623301,0.0,1.6500160872,2.2000214496,0.453103019956,0.0,0.453103019956
 07/14  19:00:00,8.82505151587,2.04374312563,2.93127085344,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  20:00:00,9.91604528584,2.04374312563,2.26926998581,0.0,1.1000107248,2.2000214496,0.453101467558,0.0,0.453101467558
 07/14  21:00:00,9.53715053625,2.04374312563,1.89037523622,0.0,1.1000107248,2.2000214496,0.453080912085,0.0,0.453080912085
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083076008,0.0,0.453083076008
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083152415,0.0,0.453083152415
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067581547,0.0,0.453067581547
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086277143,0.0,0.453086277143
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076730053,0.0,0.453076730053
 07/15  06:00:00,6.41057863501,2.04374312563,1.61680869738,0.0,0.5500053624,2.2000214496,0.453083179507,0.0,0.453083179507
 07/15  07:00:00,6.40756426699,2.04374312563,1.61379432936,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/15  08:00:00,8.81229672732,2.04374312563,2.36851070249,0.0,1.6500160872,2.750026812,0.453098323036,0.0,0.453098323036
 07/15  09:00:00,9.23692238447,2.04374312563,2.79313635964,0.0,1.6500160872,2.750026812,0.453109681732,0.0,0.453109681732
 07/15  10:00:00,9.55100287564,2.04374312563,3.1072168508,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  11:00:00,9.73272776239,2.04374312563,3.28894173756,0.0,1.6500160872,2.750026812,0.453103765626,0.0,0.453103765626
 07/15  12:00:00,7.87811624007,2.04374312563,3.08434630244,0.0,0.8250080436,1.9250187684,0.453100437371,0.0,0.453100437371
 07/15  13:00:00,7.90695018766,2.04374312563,3.11318025003,0.0,0.8250080436,1.9250187684,0.453099787275,0.0,0.453099787275
 07/15  14:00:00,8.0313808273,2.04374312563,3.23761088967,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  15:00:00,8.20974523581,2.04374312563,3.41597529818,0.0,0.8250080436,1.9250187684,0.453081939748,0.0,0.453081939748
 07/15  16:00:00,7.38953163025,2.04374312563,2.59576169262,0.0,0.8250080436,1.9250187684,0.453093706243,0.0,0.453093706243
 07/15  17:00:00,5.89875130762,2.04374312563,1.92998941359,0.0,0.2750026812,1.6500160872,0.453082704957,0.0,0.453082704957
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086424942,0.0,0.453086424942
 07/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078542431,0.0,0.453078542431
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069649734,0.0,0.453069649734
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054028227,0.0,0.453054028227
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069897972,0.0,0.453069897972
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084183568,0.0,0.453084183568
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306471883,0.0,0.45306471883
 07/16  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053014206,0.0,0.453053014206
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,2.35480707738,0.262736707001,0.16705160198,0.0,0.2750026812,1.6500160872,0.453083067123,0.0,0.453083067123
 07/16  09:00:00,2.50715520778,0.328420883751,0.253715555624,0.0,0.2750026812,1.6500160872,0.453083917312,0.0,0.453083917312
 07/16  10:00:00,2.38367205659,0.262736707001,0.195916581182,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,2.43449916271,0.328420883751,0.181059510556,0.0,0.2750026812,1.6500160872,0.453084072238,0.0,0.453084072238
 07/16  12:00:00,2.22367490868,0.197052530251,0.10160361002,0.0,0.2750026812,1.6500160872,0.453078473366,0.0,0.453078473366
 07/16  13:00:00,2.25899716306,0.229894618626,0.104083776032,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,2.13232190681,0.1313683535,0.0759347849082,0.0,0.2750026812,1.6500160872,0.453086812625,0.0,0.453086812625
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066169421,0.0,0.453066169421
 07/16  16:00:00,2.13203358994,0.134839770365,0.0721750511704,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,2.05769122773,0.101129827774,0.0315426315503,0.0,0.2750026812,1.6500160872,0.453081972381,0.0,0.453081972381
 07/16  18:00:00,2.48905692727,0.337099425913,0.226938732955,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  19:00:00,2.25058046642,0.202259655548,0.123302042467,0.0,0.2750026812,1.6500160872,0.453085557352,0.0,0.453085557352
 07/16  20:00:00,4.49223739974,0.202259655548,0.0619589757915,0.0,0.2750026812,1.6500160872,0.453077044453,0.0,0.453077044453
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082248958,0.0,0.453082248958
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307943781,0.0,0.45307943781
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060407313,0.0,0.453060407313
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079074689,0.0,0.453079074689
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063420114,0.0,0.453063420114
 07/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  06:00:00,6.10957855474,2.04374312563,1.31580861711,0.0,0.5500053624,2.2000214496,0.453083384848,0.0,0.453083384848
 07/17  07:00:00,7.30517189037,2.04374312563,1.41139122794,0.0,1.6500160872,2.2000214496,0.453106031956,0.0,0.453106031956
 07/17  08:00:00,14.9876301238,2.04374312563,3.043790475,0.0,4.9500482616,4.9500482616,0.45312369896,0.0,0.45312369896
