Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/17  09:00:00,15.6531543948,2.04374312563,3.70931474598,0.0,4.9500482616,4.9500482616,0.453126683867,0.0,0.453126683867
 07/17  10:00:00,15.9267667171,2.04374312563,3.9829270683,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/17  11:00:00,16.1084532349,2.04374312563,4.16461358608,0.0,4.9500482616,4.9500482616,0.453139870531,0.0,0.453139870531
 07/17  12:00:00,15.4964759144,2.04374312563,4.10264162799,0.0,4.9500482616,4.4000428992,0.453124563298,0.0,0.453124563298
 07/17  13:00:00,16.3465954671,2.04374312563,4.40275581829,0.0,4.9500482616,4.9500482616,0.453147594397,0.0,0.453147594397
 07/17  14:00:00,16.5089411289,2.04374312563,4.56510148006,0.0,4.9500482616,4.9500482616,0.453139200293,0.0,0.453139200293
 07/17  15:00:00,16.9242362938,2.04374312563,4.98039664498,0.0,4.9500482616,4.9500482616,0.453110408645,0.0,0.453110408645
 07/17  16:00:00,16.7304881058,2.04374312563,4.78664845699,0.0,4.9500482616,4.9500482616,0.453135931988,0.0,0.453135931988
 07/17  17:00:00,10.9479103349,2.04374312563,3.40411358527,0.0,2.750026812,2.750026812,0.453103656751,0.0,0.453103656751
 07/17  18:00:00,8.85109920531,2.04374312563,2.95731854288,0.0,1.6500160872,2.2000214496,0.453090460726,0.0,0.453090460726
 07/17  19:00:00,8.46262291447,2.04374312563,2.56884225204,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  20:00:00,9.63887213274,2.04374312563,1.99209683271,0.0,1.1000107248,2.2000214496,0.453095524585,0.0,0.453095524585
 07/17  21:00:00,9.39171690444,2.04374312563,1.74494160441,0.0,1.1000107248,2.2000214496,0.453088293064,0.0,0.453088293064
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054898247,0.0,0.453054898247
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074928932,0.0,0.453074928932
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057866666,0.0,0.453057866666
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076494881,0.0,0.453076494881
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065203621,0.0,0.453065203621
 07/18  06:00:00,6.46511296218,2.04374312563,1.67134302455,0.0,0.5500053624,2.2000214496,0.453077552258,0.0,0.453077552258
 07/18  07:00:00,7.81875001986,2.04374312563,1.92496935743,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  08:00:00,15.4509711022,2.04374312563,3.50713145339,0.0,4.9500482616,4.9500482616,0.453125418941,0.0,0.453125418941
 07/18  09:00:00,16.0149160209,2.04374312563,4.07107637205,0.0,4.9500482616,4.9500482616,0.453130846732,0.0,0.453130846732
 07/18  10:00:00,16.4807255326,2.04374312563,4.53688588372,0.0,4.9500482616,4.9500482616,0.453129076184,0.0,0.453129076184
 07/18  11:00:00,16.6114899027,2.04374312563,4.66765025388,0.0,4.9500482616,4.9500482616,0.453129228714,0.0,0.453129228714
 07/18  12:00:00,15.9246949331,2.04374312563,4.5308606467,0.0,4.9500482616,4.4000428992,0.453142454835,0.0,0.453142454835
 07/18  13:00:00,17.0875797583,2.04374312563,5.1437401095,0.0,4.9500482616,4.9500482616,0.453142711869,0.0,0.453142711869
 07/18  14:00:00,17.2657281588,2.04374312563,5.32188850993,0.0,4.9500482616,4.9500482616,0.453119325149,0.0,0.453119325149
 07/18  15:00:00,17.3771772409,2.04374312563,5.43333759204,0.0,4.9500482616,4.9500482616,0.453115756308,0.0,0.453115756308
 07/18  16:00:00,17.5777251104,2.04374312563,5.63388546152,0.0,4.9500482616,4.9500482616,0.453134154146,0.0,0.453134154146
 07/18  17:00:00,12.5017028418,2.04374312563,4.95790609214,0.0,2.750026812,2.750026812,0.453105598682,0.0,0.453105598682
 07/18  18:00:00,10.2366335644,2.04374312563,4.34285290195,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  19:00:00,9.60226805817,2.04374312563,3.70848739574,0.0,1.6500160872,2.2000214496,0.453094141078,0.0,0.453094141078
 07/18  20:00:00,10.697075862,2.04374312563,3.05030056195,0.0,1.1000107248,2.2000214496,0.453099689588,0.0,0.453099689588
 07/18  21:00:00,10.3784275094,2.04374312563,2.73165220935,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089317322,0.0,0.453089317322
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308390506,0.0,0.45308390506
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068218186,0.0,0.453068218186
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070915729,0.0,0.453070915729
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071067801,0.0,0.453071067801
 07/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306518769,0.0,0.45306518769
 07/19  06:00:00,7.16650594062,2.04374312563,2.37273600299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  07:00:00,8.38202441882,2.04374312563,2.48824375639,0.0,1.6500160872,2.2000214496,0.453102816439,0.0,0.453102816439
 07/19  08:00:00,15.7325941581,2.04374312563,3.78875450926,0.0,4.9500482616,4.9500482616,0.453127234239,0.0,0.453127234239
 07/19  09:00:00,15.9965405884,2.04374312563,4.0527009396,0.0,4.9500482616,4.9500482616,0.453134003724,0.0,0.453134003724
 07/19  10:00:00,16.2622555042,2.04374312563,4.31841585534,0.0,4.9500482616,4.9500482616,0.453125351016,0.0,0.453125351016
 07/19  11:00:00,16.5743703533,2.04374312563,4.63053070449,0.0,4.9500482616,4.9500482616,0.453144239477,0.0,0.453144239477
 07/19  12:00:00,16.182837892,2.04374312563,4.78900360559,0.0,4.9500482616,4.4000428992,0.453150809363,0.0,0.453150809363
 07/19  13:00:00,17.4082170917,2.04374312563,5.46437744291,0.0,4.9500482616,4.9500482616,0.453068772061,0.0,0.453068772061
 07/19  14:00:00,17.7078227462,2.04374312563,5.76398309738,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  15:00:00,17.8474604686,2.04374312563,5.9036208198,0.0,4.9500482616,4.9500482616,0.453125113921,0.0,0.453125113921
 07/19  16:00:00,18.0761361049,2.04374312563,6.1322964561,0.0,4.9500482616,4.9500482616,0.453084594406,0.0,0.453084594406
 07/19  17:00:00,12.8105885988,2.04374312563,5.2667918492,0.0,2.750026812,2.750026812,0.453099198693,0.0,0.453099198693
 07/19  18:00:00,10.3119697713,2.04374312563,4.41818910891,0.0,1.6500160872,2.2000214496,0.453108581638,0.0,0.453108581638
 07/19  19:00:00,9.57844158558,2.04374312563,3.68466092315,0.0,1.6500160872,2.2000214496,0.453093561099,0.0,0.453093561099
 07/19  20:00:00,10.6634270454,2.04374312563,3.01665174534,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  21:00:00,10.2448745464,2.04374312563,2.59809924637,0.0,1.1000107248,2.2000214496,0.453090296442,0.0,0.453090296442
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057665764,0.0,0.453057665764
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076229667,0.0,0.453076229667
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060463004,0.0,0.453060463004
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078996658,0.0,0.453078996658
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065322518,0.0,0.453065322518
 07/20  06:00:00,7.20618841679,2.04374312563,2.41241847916,0.0,0.5500053624,2.2000214496,0.453060000457,0.0,0.453060000457
 07/20  07:00:00,8.31474412852,2.04374312563,2.42096346609,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  08:00:00,15.8782416567,2.04374312563,3.93440200784,0.0,4.9500482616,4.9500482616,0.45310267806,0.0,0.45310267806
 07/20  09:00:00,16.5416364549,2.04374312563,4.5977968061,0.0,4.9500482616,4.9500482616,0.453127319664,0.0,0.453127319664
 07/20  10:00:00,16.9882939783,2.04374312563,5.04445432951,0.0,4.9500482616,4.9500482616,0.453135644418,0.0,0.453135644418
 07/20  11:00:00,17.156023695,2.04374312563,5.2121840462,0.0,4.9500482616,4.9500482616,0.453143377404,0.0,0.453143377404
 07/20  12:00:00,16.4128780221,2.04374312563,5.01904373562,0.0,4.9500482616,4.4000428992,0.453159107679,0.0,0.453159107679
 07/20  13:00:00,17.3654760595,2.04374312563,5.42163641063,0.0,4.9500482616,4.9500482616,0.453148230196,0.0,0.453148230196
 07/20  14:00:00,17.4837701623,2.04374312563,5.53993051347,0.0,4.9500482616,4.9500482616,0.453116161865,0.0,0.453116161865
 07/20  15:00:00,17.648790464,2.04374312563,5.7049508152,0.0,4.9500482616,4.9500482616,0.45311795047,0.0,0.45311795047
 07/20  16:00:00,18.035647493,2.04374312563,6.09180784415,0.0,4.9500482616,4.9500482616,0.45312349345,0.0,0.45312349345
 07/20  17:00:00,12.2070100296,2.04374312563,4.66321327995,0.0,2.750026812,2.750026812,0.453115791163,0.0,0.453115791163
 07/20  18:00:00,9.65809676927,2.04374312563,3.76431610684,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  19:00:00,9.12989543874,2.04374312563,3.23611477631,0.0,1.6500160872,2.2000214496,0.453092939211,0.0,0.453092939211
 07/20  20:00:00,10.3901036429,2.04374312563,2.74332834286,0.0,1.1000107248,2.2000214496,0.453091962313,0.0,0.453091962313
 07/20  21:00:00,10.0694560342,2.04374312563,2.42268073415,0.0,1.1000107248,2.2000214496,0.453084401804,0.0,0.453084401804
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083085853,0.0,0.453083085853
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065787985,0.0,0.453065787985
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084248237,0.0,0.453084248237
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068477682,0.0,0.453068477682
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061181019,0.0,0.453061181019
 07/21  06:00:00,7.09548060296,2.04374312563,2.30171066533,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,8.34010148205,2.04374312563,2.44632081962,0.0,1.6500160872,2.2000214496,0.453099878251,0.0,0.453099878251
 07/21  08:00:00,16.0574364214,2.04374312563,4.11359677257,0.0,4.9500482616,4.9500482616,0.453130138855,0.0,0.453130138855
 07/21  09:00:00,16.6044559606,2.04374312563,4.66061631178,0.0,4.9500482616,4.9500482616,0.453125207017,0.0,0.453125207017
 07/21  10:00:00,16.8530219749,2.04374312563,4.90918232612,0.0,4.9500482616,4.9500482616,0.453127076841,0.0,0.453127076841
 07/21  11:00:00,17.017934699,2.04374312563,5.07409505016,0.0,4.9500482616,4.9500482616,0.453138457888,0.0,0.453138457888
 07/21  12:00:00,16.4428682396,2.04374312563,5.04903395316,0.0,4.9500482616,4.4000428992,0.453141732546,0.0,0.453141732546
 07/21  13:00:00,17.1906125306,2.04374312563,5.24677288178,0.0,4.9500482616,4.9500482616,0.453108316202,0.0,0.453108316202
 07/21  14:00:00,17.0930101211,2.04374312563,5.1491704723,0.0,4.9500482616,4.9500482616,0.453120866787,0.0,0.453120866787
 07/21  15:00:00,17.0963587616,2.04374312563,5.15251911276,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  16:00:00,16.8507151988,2.04374312563,4.90687554993,0.0,4.9500482616,4.9500482616,0.453112212934,0.0,0.453112212934
 07/21  17:00:00,11.1824552508,2.04374312563,3.63865850119,0.0,2.750026812,2.750026812,0.453119888938,0.0,0.453119888938
 07/21  18:00:00,8.7728613509,2.04374312563,2.87908068847,0.0,1.6500160872,2.2000214496,0.453108641479,0.0,0.453108641479
 07/21  19:00:00,8.32054058467,2.04374312563,2.42675992224,0.0,1.6500160872,2.2000214496,0.453101480301,0.0,0.453101480301
 07/21  20:00:00,9.3932416661,2.04374312563,1.74646636607,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,8.91543282085,2.04374312563,1.26865752082,0.0,1.1000107248,2.2000214496,0.453083994323,0.0,0.453083994323
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086483175,0.0,0.453086483175
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069092171,0.0,0.453069092171
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053237391,0.0,0.453053237391
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071747945,0.0,0.453071747945
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055896856,0.0,0.453055896856
 07/22  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  06:00:00,5.57740535398,2.04374312563,0.783635416346,0.0,0.5500053624,2.2000214496,0.453086946034,0.0,0.453086946034
 07/22  07:00:00,5.04011931646,2.04374312563,0.246349378833,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,7.22975819846,2.04374312563,0.785972173632,0.0,1.6500160872,2.750026812,0.453097031563,0.0,0.453097031563
 07/22  09:00:00,7.59922424599,2.04374312563,1.15543822116,0.0,1.6500160872,2.750026812,0.453104670913,0.0,0.453104670913
 07/22  10:00:00,7.76933853002,2.04374312563,1.32555250519,0.0,1.6500160872,2.750026812,0.453095225784,0.0,0.453095225784
 07/22  11:00:00,7.90055939523,2.04374312563,1.4567733704,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,6.06427990061,2.04374312563,1.27050996298,0.0,0.8250080436,1.9250187684,0.453104452031,0.0,0.453104452031
 07/22  13:00:00,6.10391498434,2.04374312563,1.31014504671,0.0,0.8250080436,1.9250187684,0.453104572023,0.0,0.453104572023
 07/22  14:00:00,6.04691137519,2.04374312563,1.25314143756,0.0,0.8250080436,1.9250187684,0.453099003791,0.0,0.453099003791
 07/22  15:00:00,6.00610963905,2.04374312563,1.21233970142,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,5.88043867935,2.04374312563,1.08666874172,0.0,0.8250080436,1.9250187684,0.453087089623,0.0,0.453087089623
 07/22  17:00:00,4.5181304855,2.04374312563,0.549368591474,0.0,0.2750026812,1.6500160872,0.453088106393,0.0,0.453088106393
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060774336,0.0,0.453060774336
 07/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087895958,0.0,0.453087895958
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082175465,0.0,0.453082175465
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066032807,0.0,0.453066032807
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082462087,0.0,0.453082462087
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062784322,0.0,0.453062784322
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076895037,0.0,0.453076895037
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066219555,0.0,0.453066219555
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081192554,0.0,0.453081192554
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081834601,0.0,0.453081834601
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084180563,0.0,0.453084180563
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088160833,0.0,0.453088160833
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089944287,0.0,0.453089944287
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078071204,0.0,0.453078071204
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081374074,0.0,0.453081374074
 07/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072377882,0.0,0.453072377882
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307560129,0.0,0.45307560129
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076672653,0.0,0.453076672653
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053544789,0.0,0.453053544789
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068388502,0.0,0.453068388502
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052885083,0.0,0.453052885083
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071335251,0.0,0.453071335251
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530639313,0.0,0.4530639313
 07/24  06:00:00,5.75087857654,2.04374312563,0.957108638906,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,7.06707329839,2.04374312563,1.17329263596,0.0,1.6500160872,2.2000214496,0.453106218769,0.0,0.453106218769
 07/24  08:00:00,14.8693851804,2.04374312563,2.92554553161,0.0,4.9500482616,4.9500482616,0.4531221758,0.0,0.4531221758
 07/24  09:00:00,15.5361452307,2.04374312563,3.59230558182,0.0,4.9500482616,4.9500482616,0.453126876544,0.0,0.453126876544
 07/24  10:00:00,15.9509167683,2.04374312563,4.00707711951,0.0,4.9500482616,4.9500482616,0.453135355649,0.0,0.453135355649
 07/24  11:00:00,16.2149393689,2.04374312563,4.27109972002,0.0,4.9500482616,4.9500482616,0.453139389051,0.0,0.453139389051
 07/24  12:00:00,15.5850985415,2.04374312563,4.19126425505,0.0,4.9500482616,4.4000428992,0.453141539939,0.0,0.453141539939
 07/24  13:00:00,16.680824624,2.04374312563,4.7369849752,0.0,4.9500482616,4.9500482616,0.453107463478,0.0,0.453107463478
 07/24  14:00:00,16.892219329,2.04374312563,4.94837968015,0.0,4.9500482616,4.9500482616,0.453105706465,0.0,0.453105706465
 07/24  15:00:00,17.0646204077,2.04374312563,5.12078075886,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  16:00:00,17.2709928367,2.04374312563,5.32715318783,0.0,4.9500482616,4.9500482616,0.453112182317,0.0,0.453112182317
 07/24  17:00:00,12.025314815,2.04374312563,4.48151806537,0.0,2.750026812,2.750026812,0.453113862648,0.0,0.453113862648
 07/24  18:00:00,9.80857306023,2.04374312563,3.9147923978,0.0,1.6500160872,2.2000214496,0.453102544231,0.0,0.453102544231
 07/24  19:00:00,9.30239521016,2.04374312563,3.40861454773,0.0,1.6500160872,2.2000214496,0.453099250811,0.0,0.453099250811
 07/24  20:00:00,10.3002614204,2.04374312563,2.65348612039,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,9.86286740537,2.04374312563,2.21609210534,0.0,1.1000107248,2.2000214496,0.453087107288,0.0,0.453087107288
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308336202,0.0,0.45308336202
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065941779,0.0,0.453065941779
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084284795,0.0,0.453084284795
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068402329,0.0,0.453068402329
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052457515,0.0,0.453052457515
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,6.88151272251,2.04374312563,2.08774278488,0.0,0.5500053624,2.2000214496,0.453083377886,0.0,0.453083377886
 07/25  07:00:00,8.31748477988,2.04374312563,2.42370411745,0.0,1.6500160872,2.2000214496,0.453105864042,0.0,0.453105864042
 07/25  08:00:00,16.1202769633,2.04374312563,4.17643731449,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  09:00:00,16.7523796123,2.04374312563,4.80853996345,0.0,4.9500482616,4.9500482616,0.453129553069,0.0,0.453129553069
 07/25  10:00:00,17.1464746426,2.04374312563,5.20263499377,0.0,4.9500482616,4.9500482616,0.453126682697,0.0,0.453126682697
 07/25  11:00:00,17.4852258463,2.04374312563,5.54138619747,0.0,4.9500482616,4.9500482616,0.45313955591,0.0,0.45313955591
 07/25  12:00:00,16.9725970733,2.04374312563,5.57876278692,0.0,4.9500482616,4.4000428992,0.453159298566,0.0,0.453159298566
 07/25  13:00:00,18.2197338086,2.04374312563,6.27589415978,0.0,4.9500482616,4.9500482616,0.453139437878,0.0,0.453139437878
 07/25  14:00:00,18.5136193663,2.04374312563,6.56977971745,0.0,4.9500482616,4.9500482616,0.453087034849,0.0,0.453087034849
 07/25  15:00:00,18.4726047654,2.04374312563,6.52876511659,0.0,4.9500482616,4.9500482616,0.453126325201,0.0,0.453126325201
 07/25  16:00:00,18.5122394658,2.04374312563,6.568399817,0.0,4.9500482616,4.9500482616,0.453112111738,0.0,0.453112111738
 07/25  17:00:00,13.0910600262,2.04374312563,5.54726327655,0.0,2.750026812,2.750026812,0.453025531172,0.0,0.453025531172
 07/25  18:00:00,10.6674776314,2.04374312563,4.773696969,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  19:00:00,10.3529908067,2.04374312563,4.07537681091,0.0,1.6500160872,2.2000214496,0.453105734633,0.0,0.453105734633
 07/25  20:00:00,10.8603845138,2.04374312563,3.21360921382,0.0,1.1000107248,2.2000214496,0.453100054236,0.0,0.453100054236
 07/25  21:00:00,10.635245834,2.04374312563,2.98847053402,0.0,1.1000107248,2.2000214496,0.453079047557,0.0,0.453079047557
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307961306,0.0,0.45307961306
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079364912,0.0,0.453079364912
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063434112,0.0,0.453063434112
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308175953,0.0,0.45308175953
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307435651,0.0,0.45307435651
 07/26  06:00:00,7.12089426633,2.04374312563,2.3271243287,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  07:00:00,8.43301064738,2.04374312563,2.53922998495,0.0,1.6500160872,2.2000214496,0.453098661356,0.0,0.453098661356
 07/26  08:00:00,16.1059374845,2.04374312563,4.16209783572,0.0,4.9500482616,4.9500482616,0.453122715463,0.0,0.453122715463
 07/26  09:00:00,16.5643203112,2.04374312563,4.62048066236,0.0,4.9500482616,4.9500482616,0.45312686102,0.0,0.45312686102
 07/26  10:00:00,16.830975482,2.04374312563,4.88713583316,0.0,4.9500482616,4.9500482616,0.45313493259,0.0,0.45313493259
 07/26  11:00:00,17.1696199321,2.04374312563,5.22578028331,0.0,4.9500482616,4.9500482616,0.453135073096,0.0,0.453135073096
 07/26  12:00:00,16.7363163133,2.04374312563,5.34248202685,0.0,4.9500482616,4.4000428992,0.453150832255,0.0,0.453150832255
 07/26  13:00:00,17.9892398828,2.04374312563,6.04540023396,0.0,4.9500482616,4.9500482616,0.453146426959,0.0,0.453146426959
 07/26  14:00:00,18.2722488683,2.04374312563,6.32840921947,0.0,4.9500482616,4.9500482616,0.453114031086,0.0,0.453114031086
 07/26  15:00:00,17.977924013,2.04374312563,6.03408436416,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  16:00:00,17.5693245778,2.04374312563,5.62548492899,0.0,4.9500482616,4.9500482616,0.453130152856,0.0,0.453130152856
 07/26  17:00:00,12.0034529776,2.04374312563,4.45965622793,0.0,2.750026812,2.750026812,0.453116326759,0.0,0.453116326759
 07/26  18:00:00,9.41371458892,2.04374312563,3.51993392649,0.0,1.6500160872,2.2000214496,0.453110305789,0.0,0.453110305789
 07/26  19:00:00,9.39613545643,2.04374312563,3.11852146066,0.0,1.6500160872,2.2000214496,0.453099865906,0.0,0.453099865906
 07/26  20:00:00,10.2442109676,2.04374312563,2.59743566755,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  21:00:00,9.9604804631,2.04374312563,2.31370516307,0.0,1.1000107248,2.2000214496,0.45308817553,0.0,0.45308817553
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054539831,0.0,0.453054539831
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072889512,0.0,0.453072889512
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056920064,0.0,0.453056920064
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075262221,0.0,0.453075262221
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059295885,0.0,0.453059295885
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,7.01666039445,2.04374312563,2.22289045682,0.0,0.5500053624,2.2000214496,0.453054905674,0.0,0.453054905674
 07/27  07:00:00,8.44370964325,2.04374312563,2.54992898081,0.0,1.6500160872,2.2000214496,0.453104318925,0.0,0.453104318925
 07/27  08:00:00,16.1550519343,2.04374312563,4.21121228547,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  09:00:00,16.808173227,2.04374312563,4.86433357818,0.0,4.9500482616,4.9500482616,0.453125561488,0.0,0.453125561488
 07/27  10:00:00,17.0847560348,2.04374312563,5.14091638594,0.0,4.9500482616,4.9500482616,0.453133201031,0.0,0.453133201031
 07/27  11:00:00,17.0648700079,2.04374312563,5.12103035908,0.0,4.9500482616,4.9500482616,0.453142868386,0.0,0.453142868386
 07/27  12:00:00,16.2280249891,2.04374312563,4.83419070267,0.0,4.9500482616,4.4000428992,0.453144567993,0.0,0.453144567993
 07/27  13:00:00,17.2002392987,2.04374312563,5.25639964988,0.0,4.9500482616,4.9500482616,0.45314481846,0.0,0.45314481846
 07/27  14:00:00,17.5204259192,2.04374312563,5.57658627033,0.0,4.9500482616,4.9500482616,0.45309206135,0.0,0.45309206135
 07/27  15:00:00,17.7931379426,2.04374312563,5.84929829372,0.0,4.9500482616,4.9500482616,0.453115897017,0.0,0.453115897017
 07/27  16:00:00,17.8803412989,2.04374312563,5.93650165006,0.0,4.9500482616,4.9500482616,0.453139792657,0.0,0.453139792657
 07/27  17:00:00,12.3096338512,2.04374312563,4.76583710153,0.0,2.750026812,2.750026812,0.453110789782,0.0,0.453110789782
 07/27  18:00:00,9.32835288514,2.04374312563,3.43457222271,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  19:00:00,9.18656326172,2.04374312563,2.90894926596,0.0,1.6500160872,2.2000214496,0.453101432063,0.0,0.453101432063
 07/27  20:00:00,10.2320453634,2.04374312563,2.58527006341,0.0,1.1000107248,2.2000214496,0.453103459497,0.0,0.453103459497
 07/27  21:00:00,10.0436333312,2.04374312563,2.39685803118,0.0,1.1000107248,2.2000214496,0.453084236421,0.0,0.453084236421
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083380045,0.0,0.453083380045
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082996863,0.0,0.453082996863
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067046151,0.0,0.453067046151
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085293432,0.0,0.453085293432
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077854726,0.0,0.453077854726
 07/28  06:00:00,6.84086436473,2.04374312563,2.0470944271,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  07:00:00,8.10246677806,2.04374312563,2.20868611563,0.0,1.6500160872,2.2000214496,0.453098552547,0.0,0.453098552547
 07/28  08:00:00,15.8005721283,2.04374312563,3.85673247945,0.0,4.9500482616,4.9500482616,0.453126094627,0.0,0.453126094627
 07/28  09:00:00,16.4080209862,2.04374312563,4.46418133737,0.0,4.9500482616,4.9500482616,0.453129975478,0.0,0.453129975478
 07/28  10:00:00,16.8022359969,2.04374312563,4.85839634808,0.0,4.9500482616,4.9500482616,0.453127279599,0.0,0.453127279599
 07/28  11:00:00,16.9164683706,2.04374312563,4.97262872181,0.0,4.9500482616,4.9500482616,0.453137608641,0.0,0.453137608641
 07/28  12:00:00,16.1884811257,2.04374312563,4.7946468393,0.0,4.9500482616,4.4000428992,0.453142682136,0.0,0.453142682136
 07/28  13:00:00,17.3785906766,2.04374312563,5.43475102781,0.0,4.9500482616,4.9500482616,0.453148250611,0.0,0.453148250611
 07/28  14:00:00,17.6070618316,2.04374312563,5.66322218277,0.0,4.9500482616,4.9500482616,0.453115601252,0.0,0.453115601252
 07/28  15:00:00,17.8865161982,2.04374312563,5.94267654936,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  16:00:00,18.0463687702,2.04374312563,6.10252912141,0.0,4.9500482616,4.9500482616,0.453119992199,0.0,0.453119992199
 07/28  17:00:00,12.6654595524,2.04374312563,5.12166280278,0.0,2.750026812,2.750026812,0.453122909408,0.0,0.453122909408
 07/28  18:00:00,10.5137299703,2.04374312563,4.61994930782,0.0,1.6500160872,2.2000214496,0.453100406882,0.0,0.453100406882
 07/28  19:00:00,10.0286063291,2.04374312563,3.75099233331,0.0,1.6500160872,2.2000214496,0.45309547572,0.0,0.45309547572
 07/28  20:00:00,10.3628476899,2.04374312563,2.71607238991,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/28  21:00:00,9.98315378572,2.04374312563,2.33637848569,0.0,1.1000107248,2.2000214496,0.453095139428,0.0,0.453095139428
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073633109,0.0,0.453073633109
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074819295,0.0,0.453074819295
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057459167,0.0,0.453057459167
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075753063,0.0,0.453075753063
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059748846,0.0,0.453059748846
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  06:00:00,6.6942389803,2.04374312563,1.90046904267,0.0,0.5500053624,2.2000214496,0.453055296186,0.0,0.453055296186
 07/29  07:00:00,6.66617932973,2.04374312563,1.8724093921,0.0,0.5500053624,2.2000214496,0.453089728241,0.0,0.453089728241
 07/29  08:00:00,8.92386836062,2.04374312563,2.48008233579,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  09:00:00,9.3042512897,2.04374312563,2.86046526487,0.0,1.6500160872,2.750026812,0.453107458561,0.0,0.453107458561
 07/29  10:00:00,9.46092635851,2.04374312563,3.01714033368,0.0,1.6500160872,2.750026812,0.453097365236,0.0,0.453097365236
 07/29  11:00:00,9.62195478357,2.04374312563,3.17816875874,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  12:00:00,7.73587162163,2.04374312563,2.942101684,0.0,0.8250080436,1.9250187684,0.453109285576,0.0,0.453109285576
 07/29  13:00:00,7.84452499061,2.04374312563,3.05075505298,0.0,0.8250080436,1.9250187684,0.453103415918,0.0,0.453103415918
 07/29  14:00:00,8.02941465972,2.04374312563,3.23564472209,0.0,0.8250080436,1.9250187684,0.453089327396,0.0,0.453089327396
 07/29  15:00:00,8.21086637264,2.04374312563,3.41709643501,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  16:00:00,8.33279529422,2.04374312563,3.53902535659,0.0,0.8250080436,1.9250187684,0.453086893318,0.0,0.453086893318
 07/29  17:00:00,7.21456183466,2.04374312563,3.24579994063,0.0,0.2750026812,1.6500160872,0.453082038856,0.0,0.453082038856
 07/29  18:00:00,2.36004418468,0.235969598139,0.19905581814,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  19:00:00,2.87219960427,0.337099425913,0.226248076621,0.0,0.2750026812,1.6500160872,0.45308873675,0.0,0.45308873675
 07/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088583602,0.0,0.453088583602
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082728351,0.0,0.453082728351
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064692651,0.0,0.453064692651
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080965109,0.0,0.453080965109
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306115457,0.0,0.45306115457
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075133515,0.0,0.453075133515
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064248193,0.0,0.453064248193
 07/30  07:00:00,2.01148533204,0.0525473414002,0.0339192222339,0.0,0.2750026812,1.6500160872,0.453086119496,0.0,0.453086119496
 07/30  08:00:00,2.52148598925,0.328420883751,0.268046337092,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  09:00:00,2.45405732406,0.262736707001,0.26630184865,0.0,0.2750026812,1.6500160872,0.45308661445,0.0,0.45308661445
 07/30  10:00:00,2.529300246,0.328420883751,0.275860593843,0.0,0.2750026812,1.6500160872,0.453087105107,0.0,0.453087105107
 07/30  11:00:00,2.3629844359,0.262736707001,0.175228960494,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,2.44601249878,0.328420883751,0.192572846624,0.0,0.2750026812,1.6500160872,0.453085481592,0.0,0.453085481592
 07/30  13:00:00,2.3947053367,0.296446649592,0.173239918704,0.0,0.2750026812,1.6500160872,0.453077236527,0.0,0.453077236527
 07/30  14:00:00,2.96046859632,0.631810367073,0.403639460847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  15:00:00,2.93501643375,0.532416247732,0.477581417611,0.0,0.2750026812,1.6500160872,0.453075026526,0.0,0.453075026526
 07/30  16:00:00,3.40891431411,0.745669906024,0.738225639679,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,3.40484305758,0.742808938176,0.737015350999,0.0,0.2750026812,1.6500160872,0.453083035852,0.0,0.453083035852
 07/30  18:00:00,3.55848129043,0.815800802839,0.817661719192,0.0,0.2750026812,1.6500160872,0.453087003807,0.0,0.453087003807
 07/30  19:00:00,3.28459839653,0.532416247732,0.443330047058,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,5.18242737135,0.621730858498,0.332677744447,0.0,0.2750026812,1.6500160872,0.453083787012,0.0,0.453083787012
 07/30  21:00:00,4.63388211383,0.269679540731,0.1361838047,0.0,0.2750026812,1.6500160872,0.45307297703,0.0,0.45307297703
 07/30  22:00:00,4.61261435453,0.269679540731,0.1149160454,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  23:00:00,4.32090933549,0.0674198851827,0.0254706819023,0.0,0.2750026812,1.6500160872,0.453083650899,0.0,0.453083650899
 07/30  24:00:00,4.51005383161,0.202259655548,0.0797754076572,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/31  01:00:00,5.06201719952,0.202259655548,0.0817334131687,0.0,0.2750026812,2.2000214496,0.453064511538,0.0,0.453064511538
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083122591,0.0,0.453083122591
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067115539,0.0,0.453067115539
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059474142,0.0,0.453059474142
 07/31  06:00:00,7.14009928282,2.04374312563,2.34632934519,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  07:00:00,8.38296746538,2.04374312563,2.48918680295,0.0,1.6500160872,2.2000214496,0.453097471221,0.0,0.453097471221
 07/31  08:00:00,15.9820035441,2.04374312563,4.03816389532,0.0,4.9500482616,4.9500482616,0.453126357193,0.0,0.453126357193
 07/31  09:00:00,16.6707456793,2.04374312563,4.72690603051,0.0,4.9500482616,4.9500482616,0.453130417417,0.0,0.453130417417
 07/31  10:00:00,17.2420107007,2.04374312563,5.29817105189,0.0,4.9500482616,4.9500482616,0.453127578438,0.0,0.453127578438
 07/31  11:00:00,17.2782232405,2.04374312563,5.33438359171,0.0,4.9500482616,4.9500482616,0.453144571272,0.0,0.453144571272
 07/31  12:00:00,16.6058969843,2.04374312563,5.21206269785,0.0,4.9500482616,4.4000428992,0.453151367022,0.0,0.453151367022
 07/31  13:00:00,17.6587598505,2.04374312563,5.71492020167,0.0,4.9500482616,4.9500482616,0.453126655605,0.0,0.453126655605
 07/31  14:00:00,17.8491741421,2.04374312563,5.90533449323,0.0,4.9500482616,4.9500482616,0.453119771942,0.0,0.453119771942
 07/31  15:00:00,18.0241933236,2.04374312563,6.08035367476,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  16:00:00,18.1965383589,2.04374312563,6.25269871004,0.0,4.9500482616,4.9500482616,0.453128917327,0.0,0.453128917327
 07/31  17:00:00,12.8245843573,2.04374312563,5.28078760764,0.0,2.750026812,2.750026812,0.453113715515,0.0,0.453113715515
 07/31  18:00:00,10.4664749014,2.04374312563,4.57269423899,0.0,1.6500160872,2.2000214496,0.453110291218,0.0,0.453110291218
 07/31  19:00:00,9.9730479869,2.04374312563,3.69543399114,0.0,1.6500160872,2.2000214496,0.453095058128,0.0,0.453095058128
 07/31  20:00:00,10.5016704835,2.04374312563,2.85489518348,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  21:00:00,10.2129599176,2.04374312563,2.56618461759,0.0,1.1000107248,2.2000214496,0.453083851039,0.0,0.453083851039
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086385458,0.0,0.453086385458
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308585238,0.0,0.45308585238
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069844142,0.0,0.453069844142
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053770143,0.0,0.453053770143
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074108004,0.0,0.453074108004
 08/01  06:00:00,6.91386275343,2.04374312563,2.1200928158,0.0,0.5500053624,2.2000214496,0.453068371199,0.0,0.453068371199
 08/01  07:00:00,8.10355572377,2.04374312563,2.20977506134,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  08:00:00,15.9428635591,2.04374312563,3.99902391024,0.0,4.9500482616,4.9500482616,0.453109750242,0.0,0.453109750242
 08/01  09:00:00,16.6619191123,2.04374312563,4.71807946343,0.0,4.9500482616,4.9500482616,0.453133238074,0.0,0.453133238074
 08/01  10:00:00,16.8608277247,2.04374312563,4.91698807585,0.0,4.9500482616,4.9500482616,0.453124032342,0.0,0.453124032342
 08/01  11:00:00,17.0887302127,2.04374312563,5.14489056382,0.0,4.9500482616,4.9500482616,0.453131480527,0.0,0.453131480527
 08/01  12:00:00,16.5790131535,2.04374312563,5.18517886704,0.0,4.9500482616,4.4000428992,0.453159118094,0.0,0.453159118094
 08/01  13:00:00,17.6336143651,2.04374312563,5.68977471631,0.0,4.9500482616,4.9500482616,0.453147822807,0.0,0.453147822807
 08/01  14:00:00,17.8961930113,2.04374312563,5.95235336244,0.0,4.9500482616,4.9500482616,0.453112679472,0.0,0.453112679472
 08/01  15:00:00,18.2270132217,2.04374312563,6.28317357284,0.0,4.9500482616,4.9500482616,0.4531129287,0.0,0.4531129287
 08/01  16:00:00,18.2231960808,2.04374312563,6.27935643197,0.0,4.9500482616,4.9500482616,0.453116584629,0.0,0.453116584629
 08/01  17:00:00,12.4692157531,2.04374312563,4.9254190035,0.0,2.750026812,2.750026812,0.453116690854,0.0,0.453116690854
 08/01  18:00:00,9.85108390923,2.04374312563,3.9573032468,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  19:00:00,9.26906765354,2.04374312563,2.99145365777,0.0,1.6500160872,2.2000214496,0.45309965984,0.0,0.45309965984
 08/01  20:00:00,10.3509839883,2.04374312563,2.7042086883,0.0,1.1000107248,2.2000214496,0.453095528679,0.0,0.453095528679
 08/01  21:00:00,10.2572745613,2.04374312563,2.61049926129,0.0,1.1000107248,2.2000214496,0.453074255254,0.0,0.453074255254
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071458691,0.0,0.453071458691
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055341291,0.0,0.453055341291
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073580819,0.0,0.453073580819
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305750865,0.0,0.45305750865
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085506169,0.0,0.453085506169
 08/02  06:00:00,6.62035693515,2.04374312563,1.82658699752,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,7.72809905695,2.04374312563,1.83431839452,0.0,1.6500160872,2.2000214496,0.453101635163,0.0,0.453101635163
 08/02  08:00:00,15.149946747,2.04374312563,3.20610709817,0.0,4.9500482616,4.9500482616,0.453125908747,0.0,0.453125908747
 08/02  09:00:00,15.5884905081,2.04374312563,3.64465085923,0.0,4.9500482616,4.9500482616,0.453130067246,0.0,0.453130067246
 08/02  10:00:00,15.8781120628,2.04374312563,3.93427241401,0.0,4.9500482616,4.9500482616,0.453127154652,0.0,0.453127154652
 08/02  11:00:00,16.0564214401,2.04374312563,4.11258179128,0.0,4.9500482616,4.9500482616,0.453133483593,0.0,0.453133483593
 08/02  12:00:00,15.3818519743,2.04374312563,3.98801768792,0.0,4.9500482616,4.4000428992,0.453140197657,0.0,0.453140197657
 08/02  13:00:00,16.5774713303,2.04374312563,4.63363168145,0.0,4.9500482616,4.9500482616,0.453144508116,0.0,0.453144508116
 08/02  14:00:00,17.091810512,2.04374312563,5.14797086322,0.0,4.9500482616,4.9500482616,0.453083154478,0.0,0.453083154478
 08/02  15:00:00,17.5299504986,2.04374312563,5.58611084975,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  16:00:00,17.3940674507,2.04374312563,5.45022780183,0.0,4.9500482616,4.9500482616,0.453131750038,0.0,0.453131750038
 08/02  17:00:00,11.8354907426,2.04374312563,4.291693993,0.0,2.750026812,2.750026812,0.453112754452,0.0,0.453112754452
 08/02  18:00:00,9.51986450704,2.04374312563,3.62608384461,0.0,1.6500160872,2.2000214496,0.453109292294,0.0,0.453109292294
 08/02  19:00:00,9.58737875554,2.04374312563,3.30976475978,0.0,1.6500160872,2.2000214496,0.453093216347,0.0,0.453093216347
 08/02  20:00:00,10.0232048577,2.04374312563,2.37642955762,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,9.38066458853,2.04374312563,1.73388928849,0.0,1.1000107248,2.2000214496,0.453083781397,0.0,0.453083781397
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074772947,0.0,0.453074772947
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074493044,0.0,0.453074493044
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058407124,0.0,0.453058407124
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076615844,0.0,0.453076615844
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062594098,0.0,0.453062594098
 08/03  06:00:00,6.38329097019,2.04374312563,1.58952103256,0.0,0.5500053624,2.2000214496,0.453056800122,0.0,0.453056800122
 08/03  07:00:00,7.12084051462,2.04374312563,1.22705985219,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,14.6535896699,2.04374312563,2.70975002109,0.0,4.9500482616,4.9500482616,0.453111383774,0.0,0.453111383774
 08/03  09:00:00,15.1558649355,2.04374312563,3.21202528666,0.0,4.9500482616,4.9500482616,0.453131125999,0.0,0.453131125999
 08/03  10:00:00,15.4218931488,2.04374312563,3.47805349993,0.0,4.9500482616,4.9500482616,0.453127013565,0.0,0.453127013565
 08/03  11:00:00,15.6312132099,2.04374312563,3.68737356103,0.0,4.9500482616,4.9500482616,0.453137276742,0.0,0.453137276742
 08/03  12:00:00,15.0151653581,2.04374312563,3.62133107168,0.0,4.9500482616,4.4000428992,0.453146046941,0.0,0.453146046941
 08/03  13:00:00,16.0231129552,2.04374312563,4.07927330635,0.0,4.9500482616,4.9500482616,0.453134376649,0.0,0.453134376649
 08/03  14:00:00,16.2380318489,2.04374312563,4.29419220008,0.0,4.9500482616,4.9500482616,0.453099764321,0.0,0.453099764321
 08/03  15:00:00,16.5958570213,2.04374312563,4.65201737248,0.0,4.9500482616,4.9500482616,0.453124468617,0.0,0.453124468617
 08/03  16:00:00,16.8381445403,2.04374312563,4.89430489146,0.0,4.9500482616,4.9500482616,0.453130252225,0.0,0.453130252225
 08/03  17:00:00,11.2166793816,2.04374312563,3.67288263195,0.0,2.750026812,2.750026812,0.45311451296,0.0,0.45311451296
 08/03  18:00:00,8.81634670023,2.04374312563,2.9225660378,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,8.86330042482,2.04374312563,2.58568642906,0.0,1.6500160872,2.2000214496,0.453095476623,0.0,0.453095476623
 08/03  20:00:00,9.89401806112,2.04374312563,2.24724276109,0.0,1.1000107248,2.2000214496,0.45310244491,0.0,0.45310244491
 08/03  21:00:00,9.68561408222,2.04374312563,2.03883878219,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086874379,0.0,0.453086874379
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058372405,0.0,0.453058372405
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076577896,0.0,0.453076577896
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060497477,0.0,0.453060497477
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307868263,0.0,0.45307868263
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072332348,0.0,0.453072332348
 08/04  06:00:00,6.23156382122,2.04374312563,1.43779388359,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,7.30084835564,2.04374312563,1.40706769321,0.0,1.6500160872,2.2000214496,0.453102043387,0.0,0.453102043387
 08/04  08:00:00,14.7989102262,2.04374312563,2.8550705774,0.0,4.9500482616,4.9500482616,0.453121772669,0.0,0.453121772669
 08/04  09:00:00,15.3555370073,2.04374312563,3.41169735845,0.0,4.9500482616,4.9500482616,0.453133766201,0.0,0.453133766201
