Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/04  10:00:00,15.6153811315,2.04374312563,3.67154148265,0.0,4.9500482616,4.9500482616,0.453125698793,0.0,0.453125698793
 08/04  11:00:00,15.8638104962,2.04374312563,3.91997084733,0.0,4.9500482616,4.9500482616,0.45313282081,0.0,0.45313282081
 08/04  12:00:00,15.5097554428,2.04374312563,4.11592115636,0.0,4.9500482616,4.4000428992,0.453155441958,0.0,0.453155441958
 08/04  13:00:00,16.8430822023,2.04374312563,4.8992425535,0.0,4.9500482616,4.9500482616,0.453128666265,0.0,0.453128666265
 08/04  14:00:00,17.1898210737,2.04374312563,5.24598142491,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,17.2908812079,2.04374312563,5.34704155907,0.0,4.9500482616,4.9500482616,0.453116107419,0.0,0.453116107419
 08/04  16:00:00,17.22857965,2.04374312563,5.28474000114,0.0,4.9500482616,4.9500482616,0.453131072116,0.0,0.453131072116
 08/04  17:00:00,11.593662891,2.04374312563,4.04986614138,0.0,2.750026812,2.750026812,0.453108360835,0.0,0.453108360835
 08/04  18:00:00,8.7103867517,2.04374312563,2.81660608927,0.0,1.6500160872,2.2000214496,0.453102804756,0.0,0.453102804756
 08/04  19:00:00,8.20526259165,2.04374312563,1.92764859589,0.0,1.6500160872,2.2000214496,0.453098438316,0.0,0.453098438316
 08/04  20:00:00,9.08247427953,2.04374312563,1.4356989795,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,9.01216881165,2.04374312563,1.36539351162,0.0,1.1000107248,2.2000214496,0.453092277495,0.0,0.453092277495
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076009073,0.0,0.453076009073
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059924045,0.0,0.453059924045
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078105775,0.0,0.453078105775
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062024406,0.0,0.453062024406
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084575755,0.0,0.453084575755
 08/05  06:00:00,6.28508490747,2.04374312563,1.1074816365,0.0,0.5500053624,2.2000214496,0.453077339093,0.0,0.453077339093
 08/05  07:00:00,5.69296564884,2.04374312563,0.899195711212,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,8.04761645732,2.04374312563,1.60383043249,0.0,1.6500160872,2.750026812,0.45310102564,0.0,0.45310102564
 08/05  09:00:00,8.62841475636,2.04374312563,2.18462873153,0.0,1.6500160872,2.750026812,0.453108104021,0.0,0.453108104021
 08/05  10:00:00,8.99006734362,2.04374312563,2.54628131879,0.0,1.6500160872,2.750026812,0.453105178959,0.0,0.453105178959
 08/05  11:00:00,9.17730749461,2.04374312563,2.73352146978,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,7.30665616198,2.04374312563,2.51288622435,0.0,0.8250080436,1.9250187684,0.453108452953,0.0,0.453108452953
 08/05  13:00:00,7.44870813104,2.04374312563,2.65493819341,0.0,0.8250080436,1.9250187684,0.453093697157,0.0,0.453093697157
 08/05  14:00:00,7.69096554945,2.04374312563,2.89719561182,0.0,0.8250080436,1.9250187684,0.453077688317,0.0,0.453077688317
 08/05  15:00:00,7.97066185841,2.04374312563,3.17689192078,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,8.29650297698,2.04374312563,3.50273303935,0.0,0.8250080436,1.9250187684,0.453094769876,0.0,0.453094769876
 08/05  17:00:00,7.43914446719,2.04374312563,3.47038257316,0.0,0.2750026812,1.6500160872,0.453090680055,0.0,0.453090680055
 08/05  18:00:00,2.37247646922,0.235969598139,0.211488102675,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,2.82817382145,0.337099425913,0.182222293795,0.0,0.2750026812,1.6500160872,0.453089260163,0.0,0.453089260163
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085086926,0.0,0.453085086926
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082852021,0.0,0.453082852021
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082308489,0.0,0.453082308489
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063862215,0.0,0.453063862215
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077757575,0.0,0.453077757575
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057885143,0.0,0.453057885143
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079460838,0.0,0.453079460838
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087216523,0.0,0.453087216523
 08/06  08:00:00,2.32802716023,0.236463036301,0.166545355529,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.52145601024,0.328420883751,0.26801635808,0.0,0.2750026812,1.6500160872,0.453082394668,0.0,0.453082394668
 08/06  10:00:00,2.39475866229,0.262736707001,0.207003186888,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.45186508525,0.328420883751,0.198425433092,0.0,0.2750026812,1.6500160872,0.453073872341,0.0,0.453073872341
 08/06  12:00:00,2.44723553342,0.296446649592,0.225770115421,0.0,0.2750026812,1.6500160872,0.453089172307,0.0,0.453089172307
 08/06  13:00:00,3.10079867553,0.665520309664,0.510259597459,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,2.75366632975,0.49870630514,0.329941256208,0.0,0.2750026812,1.6500160872,0.453075299686,0.0,0.453075299686
 08/06  15:00:00,3.05752144703,0.665520309664,0.466982368958,0.0,0.2750026812,1.6500160872,0.453080112028,0.0,0.453080112028
 08/06  16:00:00,2.77235688591,0.506142577031,0.341195540474,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.64603639123,0.468467779414,0.252549843409,0.0,0.2750026812,1.6500160872,0.453080074641,0.0,0.453080074641
 08/06  18:00:00,2.21081706698,0.202259655548,0.0835386430251,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085623155,0.0,0.453085623155
 08/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082106522,0.0,0.453082106522
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070525162,0.0,0.453070525162
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065396727,0.0,0.453065396727
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081240909,0.0,0.453081240909
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306517824,0.0,0.45306517824
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083315074,0.0,0.453083315074
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  06:00:00,6.93630060218,2.04374312563,1.75869733122,0.0,0.5500053624,2.2000214496,0.453091362734,0.0,0.453091362734
 08/07  07:00:00,7.58168016562,2.04374312563,1.68789950319,0.0,1.6500160872,2.2000214496,0.453099319373,0.0,0.453099319373
 08/07  08:00:00,15.3074888694,2.04374312563,3.36364922052,0.0,4.9500482616,4.9500482616,0.453120138234,0.0,0.453120138234
 08/07  09:00:00,15.9210565325,2.04374312563,3.97721688371,0.0,4.9500482616,4.9500482616,0.453125126115,0.0,0.453125126115
 08/07  10:00:00,16.2181528504,2.04374312563,4.27431320157,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  11:00:00,16.3673424645,2.04374312563,4.42350281568,0.0,4.9500482616,4.9500482616,0.453134705075,0.0,0.453134705075
 08/07  12:00:00,15.7321545861,2.04374312563,4.33832029969,0.0,4.9500482616,4.4000428992,0.453131552015,0.0,0.453131552015
 08/07  13:00:00,16.9334351474,2.04374312563,4.98959549861,0.0,4.9500482616,4.9500482616,0.886248751348,0.0,0.886248751348
 08/07  14:00:00,17.1592736112,2.04374312563,5.2154339624,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,17.4048790181,2.04374312563,5.46103936929,0.0,4.9500482616,4.9500482616,0.453084789661,0.0,0.453084789661
 08/07  16:00:00,17.6390121787,2.04374312563,5.69517252991,0.0,4.9500482616,4.9500482616,0.453098723312,0.0,0.453098723312
 08/07  17:00:00,12.1315485855,2.04374312563,4.58775183587,0.0,2.750026812,2.750026812,0.453109444053,0.0,0.453109444053
 08/07  18:00:00,9.27129450245,2.04374312563,3.37751384002,0.0,1.6500160872,2.2000214496,0.453105228252,0.0,0.453105228252
 08/07  19:00:00,9.28023072626,2.04374312563,2.61878339716,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,9.84227560963,2.04374312563,2.1955003096,0.0,1.1000107248,2.2000214496,0.453101433882,0.0,0.453101433882
 08/07  21:00:00,9.64092466138,2.04374312563,1.99414936135,0.0,1.1000107248,2.2000214496,0.453078929782,0.0,0.453078929782
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079572477,0.0,0.453079572477
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063487008,0.0,0.453063487008
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081631886,0.0,0.453081631886
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065553568,0.0,0.453065553568
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089570178,0.0,0.453089570178
 08/08  06:00:00,7.0972093005,2.04374312563,1.91960602954,0.0,0.5500053624,2.2000214496,0.453081690963,0.0,0.453081690963
 08/08  07:00:00,7.64530629217,2.04374312563,1.75152562974,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  08:00:00,15.0391715103,2.04374312563,3.09533186152,0.0,4.9500482616,4.9500482616,0.453123931133,0.0,0.453123931133
 08/08  09:00:00,15.5078944496,2.04374312563,3.56405480073,0.0,4.9500482616,4.9500482616,0.45312372141,0.0,0.45312372141
 08/08  10:00:00,15.7684528103,2.04374312563,3.82461316146,0.0,4.9500482616,4.9500482616,0.453122946692,0.0,0.453122946692
 08/08  11:00:00,15.9802932499,2.04374312563,4.03645360111,0.0,4.9500482616,4.9500482616,0.453136496208,0.0,0.453136496208
 08/08  12:00:00,15.2383565632,2.04374312563,3.84452227679,0.0,4.9500482616,4.4000428992,0.453136623591,0.0,0.453136623591
 08/08  13:00:00,16.2936009755,2.04374312563,4.34976132663,0.0,4.9500482616,4.9500482616,0.453143344975,0.0,0.453143344975
 08/08  14:00:00,16.5232737966,2.04374312563,4.57943414781,0.0,4.9500482616,4.9500482616,0.453099457689,0.0,0.453099457689
 08/08  15:00:00,16.7072432011,2.04374312563,4.76340355225,0.0,4.9500482616,4.9500482616,0.45312374114,0.0,0.45312374114
 08/08  16:00:00,16.8723241779,2.04374312563,4.92848452905,0.0,4.9500482616,4.9500482616,0.453133958869,0.0,0.453133958869
 08/08  17:00:00,11.1729536707,2.04374312563,3.62915692104,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/08  18:00:00,8.29976367266,2.04374312563,2.40598301023,0.0,1.6500160872,2.2000214496,0.453107140738,0.0,0.453107140738
 08/08  19:00:00,8.34517059181,2.04374312563,1.68372326272,0.0,1.6500160872,2.2000214496,0.453095815858,0.0,0.453095815858
 08/08  20:00:00,8.87035856035,2.04374312563,1.22358326032,0.0,1.1000107248,2.2000214496,0.453094284433,0.0,0.453094284433
 08/08  21:00:00,8.82065437951,2.04374312563,1.17387907948,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061713692,0.0,0.453061713692
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079605237,0.0,0.453079605237
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063517977,0.0,0.453063517977
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308166193,0.0,0.45308166193
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065583182,0.0,0.453065583182
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  06:00:00,6.70075587324,2.04374312563,1.52315260227,0.0,0.5500053624,2.2000214496,0.453084889885,0.0,0.453084889885
 08/09  07:00:00,7.33540236834,2.04374312563,1.44162170591,0.0,1.6500160872,2.2000214496,0.453094668365,0.0,0.453094668365
 08/09  08:00:00,15.0283996305,2.04374312563,3.08455998164,0.0,4.9500482616,4.9500482616,0.45312122637,0.0,0.45312122637
 08/09  09:00:00,15.6011610894,2.04374312563,3.65732144053,0.0,4.9500482616,4.9500482616,0.453126736637,0.0,0.453126736637
 08/09  10:00:00,15.9962550084,2.04374312563,4.05241535953,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  11:00:00,16.2789602002,2.04374312563,4.33512055133,0.0,4.9500482616,4.9500482616,0.453141073274,0.0,0.453141073274
 08/09  12:00:00,15.6381266525,2.04374312563,4.24429236607,0.0,4.9500482616,4.4000428992,0.453146724329,0.0,0.453146724329
 08/09  13:00:00,16.7802948854,2.04374312563,4.83645523661,0.0,4.9500482616,4.9500482616,0.453132959645,0.0,0.453132959645
 08/09  14:00:00,16.9633343355,2.04374312563,5.01949468662,0.0,4.9500482616,4.9500482616,0.453121907758,0.0,0.453121907758
 08/09  15:00:00,17.1988865049,2.04374312563,5.2550468561,0.0,4.9500482616,4.9500482616,0.453113606206,0.0,0.453113606206
 08/09  16:00:00,17.2189725292,2.04374312563,5.27513288039,0.0,4.9500482616,4.9500482616,0.453135170895,0.0,0.453135170895
 08/09  17:00:00,11.7475539342,2.04374312563,4.20375718462,0.0,2.750026812,2.750026812,0.453113046211,0.0,0.453113046211
 08/09  18:00:00,9.43727629724,2.04374312563,3.54349563481,0.0,1.6500160872,2.2000214496,0.453107827637,0.0,0.453107827637
 08/09  19:00:00,9.63946053224,2.04374312563,2.97801320314,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/09  20:00:00,10.0850711976,2.04374312563,2.43829589758,0.0,1.1000107248,2.2000214496,0.453100312837,0.0,0.453100312837
 08/09  21:00:00,9.56004251502,2.04374312563,1.91326721499,0.0,1.1000107248,2.2000214496,0.453091188743,0.0,0.453091188743
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080159852,0.0,0.453080159852
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079705997,0.0,0.453079705997
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063620098,0.0,0.453063620098
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081764687,0.0,0.453081764687
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071511312,0.0,0.453071511312
 08/10  06:00:00,6.66990558662,2.04374312563,1.49230231566,0.0,0.5500053624,2.2000214496,0.453082691863,0.0,0.453082691863
 08/10  07:00:00,7.22374223445,2.04374312563,1.32996157202,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  08:00:00,14.7130176804,2.04374312563,2.76917803161,0.0,4.9500482616,4.9500482616,0.453117843017,0.0,0.453117843017
 08/10  09:00:00,15.2013421987,2.04374312563,3.25750254982,0.0,4.9500482616,4.9500482616,0.453125173515,0.0,0.453125173515
 08/10  10:00:00,15.665580902,2.04374312563,3.72174125322,0.0,4.9500482616,4.9500482616,0.453131630462,0.0,0.453131630462
 08/10  11:00:00,15.7960403564,2.04374312563,3.85220070755,0.0,4.9500482616,4.9500482616,0.453133930441,0.0,0.453133930441
 08/10  12:00:00,15.0758113149,2.04374312563,3.68197702849,0.0,4.9500482616,4.4000428992,0.453157782115,0.0,0.453157782115
 08/10  13:00:00,15.9443330627,2.04374312563,4.00049341388,0.0,4.9500482616,4.9500482616,0.453153467285,0.0,0.453153467285
 08/10  14:00:00,16.0750543961,2.04374312563,4.13121474726,0.0,4.9500482616,4.9500482616,0.453080783113,0.0,0.453080783113
 08/10  15:00:00,16.3301772262,2.04374312563,4.3863375774,0.0,4.9500482616,4.9500482616,0.453112669136,0.0,0.453112669136
 08/10  16:00:00,16.2924322171,2.04374312563,4.34859256825,0.0,4.9500482616,4.9500482616,0.453133185373,0.0,0.453133185373
 08/10  17:00:00,10.9439192543,2.04374312563,3.40012250464,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/10  18:00:00,8.64000888293,2.04374312563,2.7462282205,0.0,1.6500160872,2.2000214496,0.453108295186,0.0,0.453108295186
 08/10  19:00:00,8.78838965173,2.04374312563,2.12694232263,0.0,1.6500160872,2.2000214496,0.453097117664,0.0,0.453097117664
 08/10  20:00:00,9.32621578943,2.04374312563,1.6794404894,0.0,1.1000107248,2.2000214496,0.453096424416,0.0,0.453096424416
 08/10  21:00:00,9.10830672426,2.04374312563,1.46153142423,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079321888,0.0,0.453079321888
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061691996,0.0,0.453061691996
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079850465,0.0,0.453079850465
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063767915,0.0,0.453063767915
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081914755,0.0,0.453081914755
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,6.57526831502,2.04374312563,1.39766504405,0.0,0.5500053624,2.2000214496,0.453076671648,0.0,0.453076671648
 08/11  07:00:00,7.31883613105,2.04374312563,1.42505546862,0.0,1.6500160872,2.2000214496,0.453104169706,0.0,0.453104169706
 08/11  08:00:00,15.0246414923,2.04374312563,3.08080184345,0.0,4.9500482616,4.9500482616,0.453122167155,0.0,0.453122167155
 08/11  09:00:00,15.5887062803,2.04374312563,3.6448666315,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  10:00:00,15.8538147349,2.04374312563,3.90997508612,0.0,4.9500482616,4.9500482616,0.45312843938,0.0,0.45312843938
 08/11  11:00:00,15.9765438238,2.04374312563,4.03270417494,0.0,4.9500482616,4.9500482616,0.453143101454,0.0,0.453143101454
 08/11  12:00:00,15.3333632296,2.04374312563,3.93952894317,0.0,4.9500482616,4.4000428992,0.453138693466,0.0,0.453138693466
 08/11  13:00:00,16.3713184932,2.04374312563,4.42747884433,0.0,4.9500482616,4.9500482616,0.453142067057,0.0,0.453142067057
 08/11  14:00:00,16.7283857301,2.04374312563,4.78454608132,0.0,4.9500482616,4.9500482616,0.453126694599,0.0,0.453126694599
 08/11  15:00:00,16.9611676429,2.04374312563,5.01732799404,0.0,4.9500482616,4.9500482616,0.453095301181,0.0,0.453095301181
 08/11  16:00:00,16.9379756704,2.04374312563,4.9941360216,0.0,4.9500482616,4.9500482616,0.453116204517,0.0,0.453116204517
 08/11  17:00:00,11.5208692786,2.04374312563,3.97707252896,0.0,2.750026812,2.750026812,0.453117110144,0.0,0.453117110144
 08/11  18:00:00,9.15385220296,2.04374312563,3.26007154053,0.0,1.6500160872,2.2000214496,0.453099986235,0.0,0.453099986235
 08/11  19:00:00,9.2529734913,2.04374312563,2.5915261622,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  20:00:00,9.66112493619,2.04374312563,2.01434963616,0.0,1.1000107248,2.2000214496,0.453092204808,0.0,0.453092204808
 08/11  21:00:00,9.34100018173,2.04374312563,1.6942248817,0.0,1.1000107248,2.2000214496,0.453078735226,0.0,0.453078735226
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078243224,0.0,0.453078243224
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062105499,0.0,0.453062105499
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080268111,0.0,0.453080268111
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064191834,0.0,0.453064191834
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089550276,0.0,0.453089550276
 08/12  06:00:00,6.86365447497,2.04374312563,1.68605120401,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/12  07:00:00,6.46205556805,2.04374312563,1.66828563042,0.0,0.5500053624,2.2000214496,0.453084289221,0.0,0.453084289221
 08/12  08:00:00,8.79228450675,2.04374312563,2.34849848192,0.0,1.6500160872,2.750026812,0.453096460701,0.0,0.453096460701
 08/12  09:00:00,9.02868602236,2.04374312563,2.58489999753,0.0,1.6500160872,2.750026812,0.453107400842,0.0,0.453107400842
 08/12  10:00:00,9.30279574992,2.04374312563,2.85900972509,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  11:00:00,9.46679499037,2.04374312563,3.02300896553,0.0,1.6500160872,2.750026812,0.453108388432,0.0,0.453108388432
 08/12  12:00:00,7.69991589327,2.04374312563,2.90614595564,0.0,0.8250080436,1.9250187684,0.453098668975,0.0,0.453098668975
 08/12  13:00:00,7.79894894666,2.04374312563,3.00517900903,0.0,0.8250080436,1.9250187684,0.453066995551,0.0,0.453066995551
 08/12  14:00:00,8.05618647747,2.04374312563,3.26241653984,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  15:00:00,8.18732978552,2.04374312563,3.39355984789,0.0,0.8250080436,1.9250187684,0.453086953318,0.0,0.453086953318
 08/12  16:00:00,7.91033539865,2.04374312563,3.11656546102,0.0,0.8250080436,1.9250187684,0.453091769182,0.0,0.453091769182
 08/12  17:00:00,6.68933118365,2.04374312563,2.72056928962,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087445882,0.0,0.453087445882
 08/12  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085734836,0.0,0.453085734836
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079489537,0.0,0.453079489537
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066297233,0.0,0.453066297233
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084431761,0.0,0.453084431761
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065143178,0.0,0.453065143178
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307904162,0.0,0.45307904162
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061229021,0.0,0.453061229021
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080655969,0.0,0.453080655969
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085392838,0.0,0.453085392838
 08/13  09:00:00,2.00562220732,0.0492631325627,0.0313403063507,0.0,0.2750026812,1.6500160872,0.453085415813,0.0,0.453085415813
 08/13  10:00:00,2.39077820064,0.302147213051,0.16361221918,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088871824,0.0,0.453088871824
 08/13  12:00:00,1.99659341838,0.0437894511668,0.0277851988112,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,2.44041912126,0.306526158168,0.208874194693,0.0,0.2750026812,1.6500160872,0.453084023502,0.0,0.453084023502
 08/13  14:00:00,2.51492194914,0.330156592184,0.259746588552,0.0,0.2750026812,1.6500160872,0.453076547027,0.0,0.453076547027
 08/13  15:00:00,3.18265531256,0.665520309664,0.592116234496,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,3.32662848547,0.692715440451,0.708894276616,0.0,0.2750026812,1.6500160872,0.453086316239,0.0,0.453086316239
 08/13  17:00:00,3.47336851299,0.845856901474,0.70249284311,0.0,0.2750026812,1.6500160872,0.453086761543,0.0,0.453086761543
 08/13  18:00:00,2.43139661031,0.269679540731,0.236698301174,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,3.22042349578,0.337099425913,0.190638634793,0.0,0.2750026812,1.6500160872,0.453087093801,0.0,0.453087093801
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083370709,0.0,0.453083370709
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052652378,0.0,0.453052652378
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066574949,0.0,0.453066574949
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083299942,0.0,0.453083299942
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067251349,0.0,0.453067251349
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085397681,0.0,0.453085397681
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  06:00:00,7.67134534688,2.04374312563,2.49374207591,0.0,0.5500053624,2.2000214496,0.453080954969,0.0,0.453080954969
 08/14  07:00:00,8.01955188569,2.04374312563,2.12577122326,0.0,1.6500160872,2.2000214496,0.453099931448,0.0,0.453099931448
 08/14  08:00:00,15.4033531103,2.04374312563,3.45951346147,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  09:00:00,15.5966632814,2.04374312563,3.65282363256,0.0,4.9500482616,4.9500482616,0.453130245568,0.0,0.453130245568
 08/14  10:00:00,15.7001212301,2.04374312563,3.7562815813,0.0,4.9500482616,4.9500482616,0.453130900441,0.0,0.453130900441
 08/14  11:00:00,15.9843812517,2.04374312563,4.04054160291,0.0,4.9500482616,4.9500482616,0.453136645281,0.0,0.453136645281
 08/14  12:00:00,15.6239363758,2.04374312563,4.23010208936,0.0,4.9500482616,4.4000428992,0.453148250215,0.0,0.453148250215
 08/14  13:00:00,16.5733726873,2.04374312563,4.62953303851,0.0,4.9500482616,4.9500482616,0.453137599076,0.0,0.453137599076
 08/14  14:00:00,16.7310125479,2.04374312563,4.78717289906,0.0,4.9500482616,4.9500482616,0.453113936631,0.0,0.453113936631
 08/14  15:00:00,17.121203514,2.04374312563,5.17736386515,0.0,4.9500482616,4.9500482616,0.453111889809,0.0,0.453111889809
 08/14  16:00:00,17.3047684654,2.04374312563,5.3609288166,0.0,4.9500482616,4.9500482616,0.453138438925,0.0,0.453138438925
 08/14  17:00:00,11.8104991717,2.04374312563,4.26670242203,0.0,2.750026812,2.750026812,0.45310439168,0.0,0.45310439168
 08/14  18:00:00,9.27747244366,2.04374312563,3.38369178123,0.0,1.6500160872,2.2000214496,0.45310108294,0.0,0.45310108294
 08/14  19:00:00,9.52160207347,2.04374312563,2.86015474438,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  20:00:00,9.85748572713,2.04374312563,2.2107104271,0.0,1.1000107248,2.2000214496,0.453102601019,0.0,0.453102601019
 08/14  21:00:00,9.46067694694,2.04374312563,1.81390164691,0.0,1.1000107248,2.2000214496,0.45308474845,0.0,0.45308474845
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308282754,0.0,0.45308282754
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066776389,0.0,0.453066776389
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308493805,0.0,0.45308493805
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068905947,0.0,0.453068905947
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059932366,0.0,0.453059932366
 08/15  06:00:00,6.99442248367,2.04374312563,1.81681921271,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  07:00:00,7.3378890387,2.04374312563,1.44410837627,0.0,1.6500160872,2.2000214496,0.453059795603,0.0,0.453059795603
 08/15  08:00:00,14.7610563827,2.04374312563,2.81721673386,0.0,4.9500482616,4.9500482616,0.453119007216,0.0,0.453119007216
 08/15  09:00:00,15.1330121907,2.04374312563,3.18917254188,0.0,4.9500482616,4.9500482616,0.453127005381,0.0,0.453127005381
 08/15  10:00:00,15.4303494419,2.04374312563,3.4865097931,0.0,4.9500482616,4.9500482616,0.453123576157,0.0,0.453123576157
 08/15  11:00:00,15.6667881321,2.04374312563,3.72294848327,0.0,4.9500482616,4.9500482616,0.453145916573,0.0,0.453145916573
 08/15  12:00:00,14.968241487,2.04374312563,3.5744072006,0.0,4.9500482616,4.4000428992,0.453158414916,0.0,0.453158414916
 08/15  13:00:00,16.0100842492,2.04374312563,4.06624460042,0.0,4.9500482616,4.9500482616,0.453134115179,0.0,0.453134115179
 08/15  14:00:00,16.2943737197,2.04374312563,4.35053407091,0.0,4.9500482616,4.9500482616,0.453081748036,0.0,0.453081748036
 08/15  15:00:00,16.6475849975,2.04374312563,4.70374534866,0.0,4.9500482616,4.9500482616,0.453105057383,0.0,0.453105057383
 08/15  16:00:00,16.8841954855,2.04374312563,4.9403558367,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  17:00:00,11.5903090725,2.04374312563,4.04651232288,0.0,2.750026812,2.750026812,0.453124788679,0.0,0.453124788679
 08/15  18:00:00,9.24402691135,2.04374312563,3.35024624892,0.0,1.6500160872,2.2000214496,0.453105180379,0.0,0.453105180379
 08/15  19:00:00,9.32941577528,2.04374312563,2.66796844618,0.0,1.6500160872,2.2000214496,0.453100400861,0.0,0.453100400861
 08/15  20:00:00,9.86275904804,2.04374312563,2.21598374801,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,9.64214409116,2.04374312563,1.99536879113,0.0,1.1000107248,2.2000214496,0.453086396508,0.0,0.453086396508
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085885995,0.0,0.453085885995
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085323377,0.0,0.453085323377
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069301366,0.0,0.453069301366
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053217572,0.0,0.453053217572
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071477032,0.0,0.453071477032
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  06:00:00,7.01275988086,2.04374312563,1.8351566099,0.0,0.5500053624,2.2000214496,0.453066989694,0.0,0.453066989694
 08/16  07:00:00,7.76564782023,2.04374312563,1.8718671578,0.0,1.6500160872,2.2000214496,0.453099611449,0.0,0.453099611449
 08/16  08:00:00,15.3577786939,2.04374312563,3.41393904511,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  09:00:00,15.8851394239,2.04374312563,3.94129977504,0.0,4.9500482616,4.9500482616,0.453126578406,0.0,0.453126578406
 08/16  10:00:00,16.3403979802,2.04374312563,4.39655833134,0.0,4.9500482616,4.9500482616,0.453134010046,0.0,0.453134010046
 08/16  11:00:00,16.7508184528,2.04374312563,4.80697880397,0.0,4.9500482616,4.9500482616,0.453139333076,0.0,0.453139333076
 08/16  12:00:00,16.2154448813,2.04374312563,4.82161059488,0.0,4.9500482616,4.4000428992,0.453154458254,0.0,0.453154458254
 08/16  13:00:00,17.3484477246,2.04374312563,5.40460807579,0.0,4.9500482616,4.9500482616,0.453153862235,0.0,0.453153862235
 08/16  14:00:00,17.3344895162,2.04374312563,5.39064986736,0.0,4.9500482616,4.9500482616,0.453100402392,0.0,0.453100402392
 08/16  15:00:00,17.5353607157,2.04374312563,5.59152106691,0.0,4.9500482616,4.9500482616,0.45309851232,0.0,0.45309851232
 08/16  16:00:00,17.6768139962,2.04374312563,5.73297434734,0.0,4.9500482616,4.9500482616,0.453125206944,0.0,0.453125206944
 08/16  17:00:00,12.3255666719,2.04374312563,4.7817699223,0.0,2.750026812,2.750026812,0.453106244682,0.0,0.453106244682
 08/16  18:00:00,9.96650243289,2.04374312563,4.07272177046,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,10.314747507,2.04374312563,3.26946684454,0.0,1.6500160872,2.2000214496,0.453108332391,0.0,0.453108332391
 08/16  20:00:00,10.1594363844,2.04374312563,2.51266108435,0.0,1.1000107248,2.2000214496,0.453099914479,0.0,0.453099914479
 08/16  21:00:00,9.9631420845,2.04374312563,2.31636678446,0.0,1.1000107248,2.2000214496,0.453088556358,0.0,0.453088556358
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070347596,0.0,0.453070347596
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054267474,0.0,0.453054267474
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072536684,0.0,0.453072536684
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056477535,0.0,0.453056477535
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083225445,0.0,0.453083225445
 08/17  06:00:00,7.34074629566,2.04374312563,2.1631430247,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,8.10212459788,2.04374312563,2.20834393545,0.0,1.6500160872,2.2000214496,0.453092806799,0.0,0.453092806799
 08/17  08:00:00,15.913544109,2.04374312563,3.96970446021,0.0,4.9500482616,4.9500482616,0.453121191465,0.0,0.453121191465
 08/17  09:00:00,16.5455885692,2.04374312563,4.60174892041,0.0,4.9500482616,4.9500482616,0.453124453562,0.0,0.453124453562
 08/17  10:00:00,16.8269778326,2.04374312563,4.8831381838,0.0,4.9500482616,4.9500482616,0.453131769628,0.0,0.453131769628
 08/17  11:00:00,17.1530907936,2.04374312563,5.20925114478,0.0,4.9500482616,4.9500482616,0.453141638982,0.0,0.453141638982
 08/17  12:00:00,16.3693936772,2.04374312563,4.9755593908,0.0,4.9500482616,4.4000428992,0.453156498128,0.0,0.453156498128
 08/17  13:00:00,17.4763502831,2.04374312563,5.53251063427,0.0,4.9500482616,4.9500482616,0.453151248406,0.0,0.453151248406
 08/17  14:00:00,17.7977348188,2.04374312563,5.85389516999,0.0,4.9500482616,4.9500482616,0.453119896876,0.0,0.453119896876
 08/17  15:00:00,18.0096056149,2.04374312563,6.06576596606,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,16.9101406138,2.04374312563,4.96630096493,0.0,4.9500482616,4.9500482616,0.453120712538,0.0,0.453120712538
 08/17  17:00:00,11.0577284679,2.04374312563,3.51393171823,0.0,2.750026812,2.750026812,0.4531234038,0.0,0.4531234038
 08/17  18:00:00,8.94236878705,2.04374312563,3.04858812462,0.0,1.6500160872,2.2000214496,0.453102166632,0.0,0.453102166632
 08/17  19:00:00,9.57844828757,2.04374312563,2.53316762514,0.0,1.6500160872,2.2000214496,0.45309901565,0.0,0.45309901565
 08/17  20:00:00,9.8359686792,2.04374312563,2.18919337917,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,9.72940573822,2.04374312563,2.08263043819,0.0,1.1000107248,2.2000214496,0.453090196044,0.0,0.453090196044
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056402178,0.0,0.453056402178
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074621506,0.0,0.453074621506
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058581045,0.0,0.453058581045
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076836122,0.0,0.453076836122
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060808165,0.0,0.453060808165
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,7.04653330622,2.04374312563,1.86893003526,0.0,0.5500053624,2.2000214496,0.453056314754,0.0,0.453056314754
 08/18  07:00:00,7.83797506806,2.04374312563,1.94419440563,0.0,1.6500160872,2.2000214496,0.453105546034,0.0,0.453105546034
 08/18  08:00:00,15.5403127405,2.04374312563,3.59647309162,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,16.1622885292,2.04374312563,4.21844888038,0.0,4.9500482616,4.9500482616,0.453126349949,0.0,0.453126349949
 08/18  10:00:00,16.3969778147,2.04374312563,4.45313816591,0.0,4.9500482616,4.9500482616,0.453133557529,0.0,0.453133557529
 08/18  11:00:00,16.6846780723,2.04374312563,4.74083842347,0.0,4.9500482616,4.9500482616,0.453145639809,0.0,0.453145639809
 08/18  12:00:00,16.1094182979,2.04374312563,4.71558401151,0.0,4.9500482616,4.4000428992,0.453133635538,0.0,0.453133635538
 08/18  13:00:00,16.9010584941,2.04374312563,4.95721884529,0.0,4.9500482616,4.9500482616,0.453113624679,0.0,0.453113624679
 08/18  14:00:00,17.0341751723,2.04374312563,5.0903355235,0.0,4.9500482616,4.9500482616,0.453090588758,0.0,0.453090588758
 08/18  15:00:00,17.3568644804,2.04374312563,5.4130248316,0.0,4.9500482616,4.9500482616,0.453114043179,0.0,0.453114043179
 08/18  16:00:00,17.549009891,2.04374312563,5.6051702422,0.0,4.9500482616,4.9500482616,0.453115336414,0.0,0.453115336414
 08/18  17:00:00,12.1384483645,2.04374312563,4.59465161484,0.0,2.750026812,2.750026812,0.453108142373,0.0,0.453108142373
 08/18  18:00:00,9.60088312749,2.04374312563,3.70710246506,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  19:00:00,9.95346323169,2.04374312563,2.90818256926,0.0,1.6500160872,2.2000214496,0.453041012433,0.0,0.453041012433
 08/18  20:00:00,10.0672061169,2.04374312563,2.42043081683,0.0,1.1000107248,2.2000214496,0.453093966995,0.0,0.453093966995
 08/18  21:00:00,9.98646996999,2.04374312563,2.33969466996,0.0,1.1000107248,2.2000214496,0.453079750925,0.0,0.453079750925
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061605863,0.0,0.453061605863
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079844497,0.0,0.453079844497
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063846951,0.0,0.453063846951
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308208683,0.0,0.45308208683
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074579244,0.0,0.453074579244
 08/19  06:00:00,7.31634304674,2.04374312563,1.75490644244,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,6.45735903654,2.04374312563,1.66358909891,0.0,0.5500053624,2.2000214496,0.453091897761,0.0,0.453091897761
 08/19  08:00:00,9.1074069466,2.04374312563,2.66362092177,0.0,1.6500160872,2.750026812,0.453100541911,0.0,0.453100541911
 08/19  09:00:00,9.88220658469,2.04374312563,3.43842055986,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  10:00:00,10.5812903183,2.04374312563,4.13750429348,0.0,1.6500160872,2.750026812,0.453105724468,0.0,0.453105724468
 08/19  11:00:00,10.6736398296,2.04374312563,4.22985380481,0.0,1.6500160872,2.750026812,0.453109970523,0.0,0.453109970523
 08/19  12:00:00,8.88188949374,2.04374312563,4.08811955611,0.0,0.8250080436,1.9250187684,0.453103856338,0.0,0.453103856338
 08/19  13:00:00,9.01153499993,2.04374312563,4.2177650623,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  14:00:00,8.9431656687,2.04374312563,4.14939573107,0.0,0.8250080436,1.9250187684,0.45309623169,0.0,0.45309623169
 08/19  15:00:00,9.12670716489,2.04374312563,4.33293722726,0.0,0.8250080436,1.9250187684,0.453074224451,0.0,0.453074224451
 08/19  16:00:00,9.17915285821,2.04374312563,4.38538292058,0.0,0.8250080436,1.9250187684,0.453094078357,0.0,0.453094078357
 08/19  17:00:00,8.01725912669,2.04374312563,4.04849723266,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,2.33249789133,0.229227609621,0.178251513309,0.0,0.2750026812,1.6500160872,0.45308823004,0.0,0.45308823004
 08/19  19:00:00,3.58469357916,0.337099425913,0.17107538484,0.0,0.2750026812,1.6500160872,0.45308683528,0.0,0.45308683528
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092265642,0.0,0.453092265642
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070894954,0.0,0.453070894954
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070751603,0.0,0.453070751603
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084852117,0.0,0.453084852117
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065097945,0.0,0.453065097945
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084980692,0.0,0.453084980692
 08/20  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066916924,0.0,0.453066916924
 08/20  07:00:00,2.20543662248,0.180631486063,0.0997863680169,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,2.41654811362,0.262736707001,0.228792638216,0.0,0.2750026812,1.6500160872,0.453083113571,0.0,0.453083113571
 08/20  09:00:00,2.5797359755,0.328420883751,0.326296323341,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  10:00:00,2.45151539452,0.262736707001,0.263759919114,0.0,0.2750026812,1.6500160872,0.453083629273,0.0,0.453083629273
 08/20  11:00:00,2.61736530274,0.382356791897,0.309989742438,0.0,0.2750026812,1.6500160872,0.453090173932,0.0,0.453090173932
 08/20  12:00:00,3.41247266698,0.825256872677,0.662197025902,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,3.59175645762,0.898661410832,0.768076278383,0.0,0.2750026812,1.6500160872,0.453092763454,0.0,0.453092763454
 08/20  14:00:00,3.5742116431,0.840284921994,0.808907952703,0.0,0.2750026812,1.6500160872,0.453083479183,0.0,0.453083479183
 08/20  15:00:00,4.20321002874,1.08568514647,1.19250611387,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,4.45521499962,1.13640583675,1.39379039446,0.0,0.2750026812,1.6500160872,0.453086730837,0.0,0.453086730837
 08/20  17:00:00,4.35335908644,1.11166066531,1.31667965273,0.0,0.2750026812,1.6500160872,0.453085382059,0.0,0.453085382059
 08/20  18:00:00,4.17028891154,1.08964990285,1.15562024029,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,4.82338178711,0.961002656044,0.785860362657,0.0,0.2750026812,1.6500160872,0.453082350068,0.0,0.453082350068
 08/20  20:00:00,5.4970855619,0.760135325634,0.508931467863,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  21:00:00,5.0901518939,0.576205698898,0.285927426601,0.0,0.2750026812,1.6500160872,0.453079681469,0.0,0.453079681469
 08/20  22:00:00,4.61694918672,0.269679540731,0.119250877583,0.0,0.2750026812,1.6500160872,0.453075019946,0.0,0.453075019946
 08/20  23:00:00,4.32283893053,0.0674198851827,0.0274002769474,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053810357,0.0,0.453053810357
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071121194,0.0,0.453071121194
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305512552,0.0,0.45305512552
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075547124,0.0,0.453075547124
 08/21  06:00:00,8.3639902438,2.04374312563,2.8025536395,0.0,0.5500053624,2.2000214496,0.45306992669,0.0,0.45306992669
 08/21  07:00:00,7.94962141007,2.04374312563,2.05584074764,0.0,1.6500160872,2.2000214496,0.45306510785,0.0,0.45306510785
 08/21  08:00:00,14.9818209617,2.04374312563,3.03798131286,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,15.1983725723,2.04374312563,3.25453292351,0.0,4.9500482616,4.9500482616,0.453118048405,0.0,0.453118048405
 08/21  10:00:00,15.5745676539,2.04374312563,3.63072800507,0.0,4.9500482616,4.9500482616,0.453132258015,0.0,0.453132258015
 08/21  11:00:00,15.857119183,2.04374312563,3.91327953421,0.0,4.9500482616,4.9500482616,0.453134907306,0.0,0.453134907306
 08/21  12:00:00,15.1407700367,2.04374312563,3.74693575023,0.0,4.9500482616,4.4000428992,0.453142869497,0.0,0.453142869497
 08/21  13:00:00,16.4253544835,2.04374312563,4.48151483466,0.0,4.9500482616,4.9500482616,0.453152553648,0.0,0.453152553648
 08/21  14:00:00,16.942775789,2.04374312563,4.99893614018,0.0,4.9500482616,4.9500482616,0.453117563706,0.0,0.453117563706
 08/21  15:00:00,17.4749684939,2.04374312563,5.53112884509,0.0,4.9500482616,4.9500482616,0.45311681969,0.0,0.45311681969
 08/21  16:00:00,17.7827259105,2.04374312563,5.83888626171,0.0,4.9500482616,4.9500482616,0.453131638996,0.0,0.453131638996
 08/21  17:00:00,12.098702033,2.04374312563,4.55490528335,0.0,2.750026812,2.750026812,0.453113728441,0.0,0.453113728441
 08/21  18:00:00,9.39404800311,2.04374312563,3.50026734067,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  19:00:00,9.87818526108,2.04374312563,2.83290459865,0.0,1.6500160872,2.2000214496,0.453100508569,0.0,0.453100508569
 08/21  20:00:00,10.0527939957,2.04374312563,2.40601869568,0.0,1.1000107248,2.2000214496,0.453101973013,0.0,0.453101973013
 08/21  21:00:00,9.76637270312,2.04374312563,2.11959740309,0.0,1.1000107248,2.2000214496,0.453080768866,0.0,0.453080768866
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307781374,0.0,0.45307781374
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061847264,0.0,0.453061847264
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080168089,0.0,0.453080168089
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064228853,0.0,0.453064228853
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056686068,0.0,0.453056686068
 08/22  06:00:00,7.18242009527,2.04374312563,1.62098349098,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,7.26649825624,2.04374312563,1.37271759381,0.0,1.6500160872,2.2000214496,0.453087459252,0.0,0.453087459252
 08/22  08:00:00,14.8606027434,2.04374312563,2.91676309455,0.0,4.9500482616,4.9500482616,0.453124087521,0.0,0.453124087521
 08/22  09:00:00,15.2975408144,2.04374312563,3.35370116558,0.0,4.9500482616,4.9500482616,0.453131180239,0.0,0.453131180239
 08/22  10:00:00,15.5686957204,2.04374312563,3.62485607162,0.0,4.9500482616,4.9500482616,0.453126299235,0.0,0.453126299235
 08/22  11:00:00,15.8120784809,2.04374312563,3.8682388321,0.0,4.9500482616,4.9500482616,0.45314390066,0.0,0.45314390066
