Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/22  12:00:00,15.5564601298,2.04374312563,4.16262584336,0.0,4.9500482616,4.4000428992,0.453151377659,0.0,0.453151377659
 08/22  13:00:00,16.875410798,2.04374312563,4.93157114915,0.0,4.9500482616,4.9500482616,0.453127186116,0.0,0.453127186116
 08/22  14:00:00,16.8985048762,2.04374312563,4.95466522737,0.0,4.9500482616,4.9500482616,0.453095291254,0.0,0.453095291254
 08/22  15:00:00,17.0793115918,2.04374312563,5.13547194295,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  16:00:00,17.254125602,2.04374312563,5.31028595319,0.0,4.9500482616,4.9500482616,0.453119898873,0.0,0.453119898873
 08/22  17:00:00,10.9115361839,2.04374312563,3.36773943425,0.0,2.750026812,2.750026812,0.453116011074,0.0,0.453116011074
 08/22  18:00:00,7.73626611981,2.04374312563,1.84248545738,0.0,1.6500160872,2.2000214496,0.453106081582,0.0,0.453106081582
 08/22  19:00:00,8.62461018494,2.04374312563,1.57932952251,0.0,1.6500160872,2.2000214496,0.453087041561,0.0,0.453087041561
 08/22  20:00:00,9.25790464973,2.04374312563,1.6111293497,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  21:00:00,9.09576455537,2.04374312563,1.44898925534,0.0,1.1000107248,2.2000214496,0.453083993182,0.0,0.453083993182
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070295403,0.0,0.453070295403
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054314689,0.0,0.453054314689
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072701994,0.0,0.453072701994
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056756279,0.0,0.453056756279
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077224759,0.0,0.453077224759
 08/23  06:00:00,6.9863897975,2.04374312563,1.4249531932,0.0,0.5500053624,2.2000214496,0.453071676634,0.0,0.453071676634
 08/23  07:00:00,6.88704579294,2.04374312563,0.993265130507,0.0,1.6500160872,2.2000214496,0.453088826007,0.0,0.453088826007
 08/23  08:00:00,14.1491231382,2.04374312563,2.20528348941,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  09:00:00,14.5255664852,2.04374312563,2.58172683638,0.0,4.9500482616,4.9500482616,0.45312037665,0.0,0.45312037665
 08/23  10:00:00,15.0083590238,2.04374312563,3.064519375,0.0,4.9500482616,4.9500482616,0.453134881725,0.0,0.453134881725
 08/23  11:00:00,15.2481860686,2.04374312563,3.30434641973,0.0,4.9500482616,4.9500482616,0.453137893714,0.0,0.453137893714
 08/23  12:00:00,14.7373864043,2.04374312563,3.34355211786,0.0,4.9500482616,4.4000428992,0.453146126428,0.0,0.453146126428
 08/23  13:00:00,15.7088230341,2.04374312563,3.76498338529,0.0,4.9500482616,4.9500482616,0.453154146772,0.0,0.453154146772
 08/23  14:00:00,15.6928101969,2.04374312563,3.74897054803,0.0,4.9500482616,4.9500482616,0.453122809944,0.0,0.453122809944
 08/23  15:00:00,15.9000907852,2.04374312563,3.95625113638,0.0,4.9500482616,4.9500482616,0.453122200101,0.0,0.453122200101
 08/23  16:00:00,16.0448390209,2.04374312563,4.10099937208,0.0,4.9500482616,4.9500482616,0.453136041649,0.0,0.453136041649
 08/23  17:00:00,10.5898481957,2.04374312563,3.04605144607,0.0,2.750026812,2.750026812,0.453115929757,0.0,0.453115929757
 08/23  18:00:00,8.276642189,2.04374312563,2.38286152657,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  19:00:00,8.95286884645,2.04374312563,1.90758818402,0.0,1.6500160872,2.2000214496,0.453094884472,0.0,0.453094884472
 08/23  20:00:00,9.07890288109,2.04374312563,1.43212758106,0.0,1.1000107248,2.2000214496,0.453093416149,0.0,0.453093416149
 08/23  21:00:00,8.87061619603,2.04374312563,1.223840896,0.0,1.1000107248,2.2000214496,0.453085527756,0.0,0.453085527756
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308247972,0.0,0.45308247972
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066577647,0.0,0.453066577647
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084922612,0.0,0.453084922612
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306905143,0.0,0.45306905143
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306160767,0.0,0.45306160767
 08/24  06:00:00,7.02791539768,2.04374312563,1.46647879338,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  07:00:00,7.08359869666,2.04374312563,1.18981803423,0.0,1.6500160872,2.2000214496,0.453070537873,0.0,0.453070537873
 08/24  08:00:00,14.6830291808,2.04374312563,2.73918953198,0.0,4.9500482616,4.9500482616,0.453122066374,0.0,0.453122066374
 08/24  09:00:00,15.1352872931,2.04374312563,3.19144764427,0.0,4.9500482616,4.9500482616,0.453124129937,0.0,0.453124129937
 08/24  10:00:00,15.2590808568,2.04374312563,3.31524120801,0.0,4.9500482616,4.9500482616,0.45312985291,0.0,0.45312985291
 08/24  11:00:00,15.4786489804,2.04374312563,3.53480933155,0.0,4.9500482616,4.9500482616,0.453136350547,0.0,0.453136350547
 08/24  12:00:00,14.8455729398,2.04374312563,3.45173865339,0.0,4.9500482616,4.4000428992,0.453156920324,0.0,0.453156920324
 08/24  13:00:00,15.8927718176,2.04374312563,3.94893216877,0.0,4.9500482616,4.9500482616,0.453104284557,0.0,0.453104284557
 08/24  14:00:00,15.972896528,2.04374312563,4.02905687921,0.0,4.9500482616,4.9500482616,0.453102509045,0.0,0.453102509045
 08/24  15:00:00,15.999727764,2.04374312563,4.05588811517,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  16:00:00,16.1288185331,2.04374312563,4.18497888426,0.0,4.9500482616,4.9500482616,0.453108877415,0.0,0.453108877415
 08/24  17:00:00,10.7410929549,2.04374312563,3.19729620531,0.0,2.750026812,2.750026812,0.453114044633,0.0,0.453114044633
 08/24  18:00:00,8.24030064999,2.04374312563,2.34651998756,0.0,1.6500160872,2.2000214496,0.45310985073,0.0,0.45310985073
 08/24  19:00:00,9.2788819759,2.04374312563,1.84976798013,0.0,1.6500160872,2.2000214496,0.453102236731,0.0,0.453102236731
 08/24  20:00:00,9.08086640072,2.04374312563,1.43409110069,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/24  21:00:00,8.90422573661,2.04374312563,1.25745043658,0.0,1.1000107248,2.2000214496,0.453077374011,0.0,0.453077374011
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078355596,0.0,0.453078355596
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062428951,0.0,0.453062428951
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080819628,0.0,0.453080819628
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064956725,0.0,0.453064956725
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085451019,0.0,0.453085451019
 08/25  06:00:00,6.61847285931,2.04374312563,1.05703625502,0.0,0.5500053624,2.2000214496,0.453080002479,0.0,0.453080002479
 08/25  07:00:00,6.7849861671,2.04374312563,0.891205504671,0.0,1.6500160872,2.2000214496,0.453098067355,0.0,0.453098067355
 08/25  08:00:00,14.3367512203,2.04374312563,2.39291157145,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  09:00:00,14.8196455711,2.04374312563,2.87580592228,0.0,4.9500482616,4.9500482616,0.453120938699,0.0,0.453120938699
 08/25  10:00:00,14.9999212785,2.04374312563,3.05608162964,0.0,4.9500482616,4.9500482616,0.45312624211,0.0,0.45312624211
 08/25  11:00:00,15.2481321853,2.04374312563,3.30429253649,0.0,4.9500482616,4.9500482616,0.453133886045,0.0,0.453133886045
 08/25  12:00:00,14.8158390429,2.04374312563,3.42200475643,0.0,4.9500482616,4.4000428992,0.453156774169,0.0,0.453156774169
 08/25  13:00:00,15.853953935,2.04374312563,3.91011428622,0.0,4.9500482616,4.9500482616,0.453147272527,0.0,0.453147272527
 08/25  14:00:00,15.9466063865,2.04374312563,4.00276673769,0.0,4.9500482616,4.9500482616,0.453085056912,0.0,0.453085056912
 08/25  15:00:00,16.1108054993,2.04374312563,4.16696585046,0.0,4.9500482616,4.9500482616,0.453117709911,0.0,0.453117709911
 08/25  16:00:00,16.1819594561,2.04374312563,4.23811980728,0.0,4.9500482616,4.9500482616,0.453138444284,0.0,0.453138444284
 08/25  17:00:00,10.6861744451,2.04374312563,3.14237769549,0.0,2.750026812,2.750026812,0.45311646842,0.0,0.45311646842
 08/25  18:00:00,8.25858499338,2.04374312563,2.36480433095,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/25  19:00:00,9.37274374755,2.04374312563,1.94362975179,0.0,1.6500160872,2.2000214496,0.453095437776,0.0,0.453095437776
 08/25  20:00:00,9.17323042405,2.04374312563,1.52645512402,0.0,1.1000107248,2.2000214496,0.453098333585,0.0,0.453098333585
 08/25  21:00:00,8.90953344555,2.04374312563,1.26275814552,0.0,1.1000107248,2.2000214496,0.453079299634,0.0,0.453079299634
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059962765,0.0,0.453059962765
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078381296,0.0,0.453078381296
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062539245,0.0,0.453062539245
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080967457,0.0,0.453080967457
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073683889,0.0,0.453073683889
 08/26  06:00:00,6.64403808162,2.04374312563,1.08260147732,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  07:00:00,5.73538167492,2.04374312563,0.941611737292,0.0,0.5500053624,2.2000214496,0.453091297513,0.0,0.453091297513
 08/26  08:00:00,8.09283758908,2.04374312563,1.64905156425,0.0,1.6500160872,2.750026812,0.453100369465,0.0,0.453100369465
 08/26  09:00:00,8.48668596696,2.04374312563,2.04289994213,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  10:00:00,8.65823742107,2.04374312563,2.21445139624,0.0,1.6500160872,2.750026812,0.453106198448,0.0,0.453106198448
 08/26  11:00:00,8.71851180747,2.04374312563,2.27472578264,0.0,1.6500160872,2.750026812,0.453101922388,0.0,0.453101922388
 08/26  12:00:00,6.40739960519,2.04374312563,1.61362966756,0.0,0.8250080436,1.9250187684,0.453105563886,0.0,0.453105563886
 08/26  13:00:00,6.04734805702,2.04374312563,1.25357811939,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,6.68732465946,2.04374312563,1.89355472183,0.0,0.8250080436,1.9250187684,0.45310188461,0.0,0.45310188461
 08/26  15:00:00,7.13212970278,2.04374312563,2.33835976515,0.0,0.8250080436,1.9250187684,0.453076768835,0.0,0.453076768835
 08/26  16:00:00,6.95074369494,2.04374312563,2.15697375731,0.0,0.8250080436,1.9250187684,0.453097210672,0.0,0.453097210672
 08/26  17:00:00,5.7236266925,2.04374312563,1.75486479847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084116047,0.0,0.453084116047
 08/26  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087731777,0.0,0.453087731777
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306980112,0.0,0.45306980112
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056302136,0.0,0.453056302136
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074770581,0.0,0.453074770581
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055240259,0.0,0.453055240259
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069426631,0.0,0.453069426631
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054077584,0.0,0.453054077584
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307162627,0.0,0.45307162627
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070149411,0.0,0.453070149411
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308526907,0.0,0.45308526907
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086007444,0.0,0.453086007444
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092574839,0.0,0.453092574839
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069844272,0.0,0.453069844272
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083371599,0.0,0.453083371599
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082766754,0.0,0.453082766754
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079894066,0.0,0.453079894066
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079703528,0.0,0.453079703528
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308006167,0.0,0.45308006167
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060415694,0.0,0.453060415694
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077891144,0.0,0.453077891144
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062104567,0.0,0.453062104567
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082720378,0.0,0.453082720378
 08/28  06:00:00,6.1618202787,2.04374312563,0.600383674404,0.0,0.5500053624,2.2000214496,0.453077401116,0.0,0.453077401116
 08/28  07:00:00,6.0742687243,2.04374312563,0.180488061867,0.0,1.6500160872,2.2000214496,0.482378132047,0.0292828813493,0.453095250698
 08/28  08:00:00,13.2769308212,2.04374312563,1.33309117236,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  09:00:00,13.6045389603,2.04374312563,1.66069931142,0.0,4.9500482616,4.9500482616,0.453127918366,0.0,0.453127918366
 08/28  10:00:00,13.8511989217,2.04374312563,1.90735927285,0.0,4.9500482616,4.9500482616,0.453129175155,0.0,0.453129175155
 08/28  11:00:00,13.9841776138,2.04374312563,2.04033796495,0.0,4.9500482616,4.9500482616,0.453118877646,0.0,0.453118877646
 08/28  12:00:00,13.23413794,2.04374312563,1.84030365353,0.0,4.9500482616,4.4000428992,0.45315508331,0.0,0.45315508331
 08/28  13:00:00,14.0395697428,2.04374312563,2.095730094,0.0,4.9500482616,4.9500482616,0.453107644565,0.0,0.453107644565
 08/28  14:00:00,14.1081751249,2.04374312563,2.16433547609,0.0,4.9500482616,4.9500482616,0.453086112782,0.0,0.453086112782
 08/28  15:00:00,14.3033163375,2.04374312563,2.35947668867,0.0,4.9500482616,4.9500482616,0.453085688949,0.0,0.453085688949
 08/28  16:00:00,14.4063739668,2.04374312563,2.46253431801,0.0,4.9500482616,4.9500482616,0.453112677706,0.0,0.453112677706
 08/28  17:00:00,9.17090997699,2.04374312563,1.62711322736,0.0,2.750026812,2.750026812,0.453095880056,0.0,0.453095880056
 08/28  18:00:00,7.02829348903,2.04374312563,1.13451282659,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  19:00:00,8.24430180525,2.04374312563,0.815187809485,0.0,1.6500160872,2.2000214496,0.453098371101,0.0,0.453098371101
 08/28  20:00:00,8.14878918027,2.04374312563,0.502013880242,0.0,1.1000107248,2.2000214496,0.453101487151,0.0,0.453101487151
 08/28  21:00:00,8.00064121082,2.04374312563,0.353865910792,0.0,1.1000107248,2.2000214496,0.45308258637,0.0,0.45308258637
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063253669,0.0,0.453063253669
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081751304,0.0,0.453081751304
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066016825,0.0,0.453066016825
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084527803,0.0,0.453084527803
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077405757,0.0,0.453077405757
 08/29  06:00:00,5.97986054852,2.04374312563,0.418423944225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  07:00:00,6.07776596775,2.04374312563,0.183985305316,0.0,1.6500160872,2.2000214496,0.45308687486,0.0,0.45308687486
 08/29  08:00:00,13.4209004999,2.04374312563,1.47706085106,0.0,4.9500482616,4.9500482616,0.453127209485,0.0,0.453127209485
 08/29  09:00:00,14.0013033489,2.04374312563,2.05746370004,0.0,4.9500482616,4.9500482616,0.453130004424,0.0,0.453130004424
 08/29  10:00:00,14.4897621588,2.04374312563,2.54592250999,0.0,4.9500482616,4.9500482616,0.453127689106,0.0,0.453127689106
 08/29  11:00:00,14.8480174826,2.04374312563,2.90417783374,0.0,4.9500482616,4.9500482616,0.453138506433,0.0,0.453138506433
 08/29  12:00:00,14.2311073263,2.04374312563,2.83727303989,0.0,4.9500482616,4.4000428992,0.453150511626,0.0,0.453150511626
 08/29  13:00:00,15.3708057943,2.04374312563,3.42696614547,0.0,4.9500482616,4.9500482616,0.453127983508,0.0,0.453127983508
 08/29  14:00:00,15.6454587338,2.04374312563,3.70161908492,0.0,4.9500482616,4.9500482616,0.453125543489,0.0,0.453125543489
 08/29  15:00:00,15.8092690812,2.04374312563,3.86542943233,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  16:00:00,15.8521985061,2.04374312563,3.90835885727,0.0,4.9500482616,4.9500482616,0.453130424896,0.0,0.453130424896
 08/29  17:00:00,10.459913443,2.04374312563,2.91611669333,0.0,2.750026812,2.750026812,0.453112232502,0.0,0.453112232502
 08/29  18:00:00,8.08325451563,2.04374312563,2.1894738532,0.0,1.6500160872,2.2000214496,0.453103274281,0.0,0.453103274281
 08/29  19:00:00,9.17441848775,2.04374312563,1.74530449198,0.0,1.6500160872,2.2000214496,0.453101435728,0.0,0.453101435728
 08/29  20:00:00,9.04280763339,2.04374312563,1.39603233336,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,8.94441266967,2.04374312563,1.29763736964,0.0,1.1000107248,2.2000214496,0.453088571011,0.0,0.453088571011
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069592553,0.0,0.453069592553
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053792599,0.0,0.453053792599
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072408421,0.0,0.453072408421
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056667941,0.0,0.453056667941
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075277567,0.0,0.453075277567
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,6.66821468945,2.04374312563,1.10677808516,0.0,0.5500053624,2.2000214496,0.45307134578,0.0,0.45307134578
 08/30  07:00:00,6.74156199918,2.04374312563,0.84778133675,0.0,1.6500160872,2.2000214496,0.45310474578,0.0,0.45310474578
 08/30  08:00:00,14.3849774287,2.04374312563,2.44113777988,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  09:00:00,14.8568590557,2.04374312563,2.91301940686,0.0,4.9500482616,4.9500482616,0.45312355382,0.0,0.45312355382
 08/30  10:00:00,15.217767668,2.04374312563,3.27392801912,0.0,4.9500482616,4.9500482616,0.453126417168,0.0,0.453126417168
 08/30  11:00:00,15.5746045081,2.04374312563,3.63076485932,0.0,4.9500482616,4.9500482616,0.453146075809,0.0,0.453146075809
 08/30  12:00:00,14.9919618074,2.04374312563,3.59812752093,0.0,4.9500482616,4.4000428992,0.453148847355,0.0,0.453148847355
 08/30  13:00:00,16.0277477351,2.04374312563,4.08390808628,0.0,4.9500482616,4.9500482616,0.453142117841,0.0,0.453142117841
 08/30  14:00:00,16.2600777713,2.04374312563,4.31623812247,0.0,4.9500482616,4.9500482616,0.45312162805,0.0,0.45312162805
 08/30  15:00:00,16.5014624105,2.04374312563,4.55762276165,0.0,4.9500482616,4.9500482616,0.45312046874,0.0,0.45312046874
 08/30  16:00:00,16.5935321186,2.04374312563,4.64969246972,0.0,4.9500482616,4.9500482616,0.45312118269,0.0,0.45312118269
 08/30  17:00:00,11.2894958147,2.04374312563,3.74569906507,0.0,2.750026812,2.750026812,0.453115677664,0.0,0.453115677664
 08/30  18:00:00,8.92364803608,2.04374312563,3.02986737365,0.0,1.6500160872,2.2000214496,0.453102848468,0.0,0.453102848468
 08/30  19:00:00,9.81353476826,2.04374312563,2.3844207725,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,9.50864614663,2.04374312563,1.86187084659,0.0,1.1000107248,2.2000214496,0.453102322326,0.0,0.453102322326
 08/30  21:00:00,9.28611565507,2.04374312563,1.63934035504,0.0,1.1000107248,2.2000214496,0.453080440834,0.0,0.453080440834
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062489454,0.0,0.453062489454
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081058994,0.0,0.453081058994
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530653946,0.0,0.4530653946
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083988129,0.0,0.453083988129
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075644558,0.0,0.453075644558
 08/31  06:00:00,7.00677477063,2.04374312563,1.44533816634,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,6.92164399478,2.04374312563,1.02786333235,0.0,1.6500160872,2.2000214496,0.453099609423,0.0,0.453099609423
 08/31  08:00:00,14.2411142324,2.04374312563,2.29727458362,0.0,4.9500482616,4.9500482616,0.453129956227,0.0,0.453129956227
 08/31  09:00:00,14.5319745699,2.04374312563,2.58813492103,0.0,4.9500482616,4.9500482616,0.453127992798,0.0,0.453127992798
 08/31  10:00:00,14.695248453,2.04374312563,2.75140880413,0.0,4.9500482616,4.9500482616,0.453121282735,0.0,0.453121282735
 08/31  11:00:00,14.9610015225,2.04374312563,3.01716187363,0.0,4.9500482616,4.9500482616,0.453139228115,0.0,0.453139228115
 08/31  12:00:00,14.4875240332,2.04374312563,3.09368974681,0.0,4.9500482616,4.4000428992,0.453158899717,0.0,0.453158899717
 08/31  13:00:00,15.4438942877,2.04374312563,3.5000546389,0.0,4.9500482616,4.9500482616,0.45310712147,0.0,0.45310712147
 08/31  14:00:00,15.7029351376,2.04374312563,3.75909548877,0.0,4.9500482616,4.9500482616,0.453116953269,0.0,0.453116953269
 08/31  15:00:00,15.984986348,2.04374312563,4.04114669912,0.0,4.9500482616,4.9500482616,0.453115592215,0.0,0.453115592215
 08/31  16:00:00,15.9266878064,2.04374312563,3.98284815755,0.0,4.9500482616,4.9500482616,0.453133429098,0.0,0.453133429098
 08/31  17:00:00,10.3234939593,2.04374312563,2.77969720968,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,7.84640723114,2.04374312563,1.95262656871,0.0,1.6500160872,2.2000214496,0.453111488375,0.0,0.453111488375
 08/31  19:00:00,8.95662052376,2.04374312563,1.527506528,0.0,1.6500160872,2.2000214496,0.453101001646,0.0,0.453101001646
 08/31  20:00:00,8.98459185266,2.04374312563,1.33781655263,0.0,1.1000107248,2.2000214496,0.453090076374,0.0,0.453090076374
 08/31  21:00:00,8.91776692055,2.04374312563,1.27099162052,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073738984,0.0,0.453073738984
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057971797,0.0,0.453057971797
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076636688,0.0,0.453076636688
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060985294,0.0,0.453060985294
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079648927,0.0,0.453079648927
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.0176870921,2.04374312563,1.07241715447,0.0,0.5500053624,2.2000214496,0.453075091488,0.0,0.453075091488
 09/01  07:00:00,6.49129576492,2.04374312563,0.597515102486,0.0,1.6500160872,2.2000214496,0.453103368818,0.0,0.453103368818
 09/01  08:00:00,14.0764858028,2.04374312563,2.13264615393,0.0,4.9500482616,4.9500482616,0.453127185458,0.0,0.453127185458
 09/01  09:00:00,14.4788343861,2.04374312563,2.5349947373,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,14.7717383133,2.04374312563,2.82789866451,0.0,4.9500482616,4.9500482616,0.453133789597,0.0,0.453133789597
 09/01  11:00:00,14.8705660903,2.04374312563,2.92672644146,0.0,4.9500482616,4.9500482616,0.453136584552,0.0,0.453136584552
 09/01  12:00:00,14.1833135106,2.04374312563,2.78947922416,0.0,4.9500482616,4.4000428992,0.453150284966,0.0,0.453150284966
 09/01  13:00:00,15.3310586081,2.04374312563,3.3872189593,0.0,4.9500482616,4.9500482616,0.453148163177,0.0,0.453148163177
 09/01  14:00:00,15.6067151081,2.04374312563,3.66287545923,0.0,4.9500482616,4.9500482616,0.453120894089,0.0,0.453120894089
 09/01  15:00:00,15.6787670989,2.04374312563,3.73492745008,0.0,4.9500482616,4.9500482616,0.453116195794,0.0,0.453116195794
 09/01  16:00:00,15.4489353898,2.04374312563,3.50509574095,0.0,4.9500482616,4.9500482616,0.453139414824,0.0,0.453139414824
 09/01  17:00:00,9.67964945812,2.04374312563,2.13585270849,0.0,2.750026812,2.750026812,0.453112653778,0.0,0.453112653778
 09/01  18:00:00,7.09319641972,2.04374312563,1.19941575729,0.0,1.6500160872,2.2000214496,0.453105067445,0.0,0.453105067445
 09/01  19:00:00,8.49256482416,2.04374312563,0.679617495059,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,8.11246036357,2.04374312563,0.465685063545,0.0,1.1000107248,2.2000214496,0.453091859002,0.0,0.453091859002
 09/01  21:00:00,8.12470333477,2.04374312563,0.477928034743,0.0,1.1000107248,2.2000214496,0.453087171266,0.0,0.453087171266
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071895389,0.0,0.453071895389
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056226295,0.0,0.453056226295
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074963252,0.0,0.453074963252
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059344469,0.0,0.453059344469
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084078268,0.0,0.453084078268
 09/02  06:00:00,6.50772811771,2.04374312563,0.562458180078,0.0,0.5500053624,2.2000214496,0.453076922161,0.0,0.453076922161
 09/02  07:00:00,4.98478866868,2.04374312563,0.191018731051,0.0,0.5500053624,2.2000214496,0.0237644319846,0.00376443198464,0.02
 09/02  08:00:00,7.21432557951,2.04374312563,0.770539554677,0.0,1.6500160872,2.750026812,0.453097714522,0.0,0.453097714522
 09/02  09:00:00,7.54235109376,2.04374312563,1.09856506893,0.0,1.6500160872,2.750026812,0.45310845176,0.0,0.45310845176
 09/02  10:00:00,7.80192646572,2.04374312563,1.35814044089,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  11:00:00,8.0741515786,2.04374312563,1.63036555377,0.0,1.6500160872,2.750026812,0.45309921012,0.0,0.45309921012
 09/02  12:00:00,6.28980966422,2.04374312563,1.49603972659,0.0,0.8250080436,1.9250187684,0.453109691384,0.0,0.453109691384
 09/02  13:00:00,6.52127549438,2.04374312563,1.72750555675,0.0,0.8250080436,1.9250187684,0.453087346916,0.0,0.453087346916
 09/02  14:00:00,6.74587654382,2.04374312563,1.95210660619,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  15:00:00,6.85870604777,2.04374312563,2.06493611014,0.0,0.8250080436,1.9250187684,0.453088788851,0.0,0.453088788851
 09/02  16:00:00,6.97399743581,2.04374312563,2.18022749818,0.0,0.8250080436,1.9250187684,0.453088270556,0.0,0.453088270556
 09/02  17:00:00,5.99821531092,2.04374312563,2.02945341689,0.0,0.2750026812,1.6500160872,0.453083667485,0.0,0.453083667485
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086641213,0.0,0.453086641213
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086148616,0.0,0.453086148616
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530762652,0.0,0.4530762652
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060591522,0.0,0.453060591522
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076432002,0.0,0.453076432002
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305696767,0.0,0.45305696767
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071369523,0.0,0.453071369523
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059754825,0.0,0.453059754825
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084763693,0.0,0.453084763693
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083960249,0.0,0.453083960249
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088228566,0.0,0.453088228566
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085687266,0.0,0.453085687266
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056930014,0.0,0.453056930014
 09/03  15:00:00,2.03859549417,0.0674198851827,0.046156840583,0.0,0.2750026812,1.6500160872,0.453074573575,0.0,0.453074573575
 09/03  16:00:00,2.46502668881,0.337099425913,0.202908494493,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,2.23311963913,0.202259655548,0.105841215175,0.0,0.2750026812,1.6500160872,0.453081167064,0.0,0.453081167064
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087374828,0.0,0.453087374828
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084093881,0.0,0.453084093881
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071206309,0.0,0.453071206309
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051419814,0.0,0.453051419814
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065870473,0.0,0.453065870473
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080262599,0.0,0.453080262599
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060852392,0.0,0.453060852392
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083387657,0.0,0.453083387657
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076761411,0.0,0.453076761411
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080037756,0.0,0.453080037756
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086409985,0.0,0.453086409985
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085421811,0.0,0.453085421811
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092427289,0.0,0.453092427289
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076138021,0.0,0.453076138021
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307753009,0.0,0.45307753009
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082634829,0.0,0.453082634829
 09/04  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073909455,0.0,0.453073909455
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063069488,0.0,0.453063069488
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075431686,0.0,0.453075431686
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056703981,0.0,0.453056703981
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075996269,0.0,0.453075996269
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306050757,0.0,0.45306050757
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089438819,0.0,0.453089438819
 09/05  06:00:00,6.41123585083,2.04374312563,0.465965913197,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,5.96106456362,2.04374312563,0.0672839011928,0.0,1.6500160872,2.2000214496,0.664878136873,0.211772720188,0.453105416685
 09/05  08:00:00,13.1601640215,2.04374312563,1.21632437272,0.0,4.9500482616,4.9500482616,0.453121222803,0.0,0.453121222803
 09/05  09:00:00,13.6550909842,2.04374312563,1.71125133541,0.0,4.9500482616,4.9500482616,0.453132211243,0.0,0.453132211243
 09/05  10:00:00,14.090968097,2.04374312563,2.14712844819,0.0,4.9500482616,4.9500482616,0.453132767718,0.0,0.453132767718
 09/05  11:00:00,14.3178609291,2.04374312563,2.37402128028,0.0,4.9500482616,4.9500482616,0.453139715093,0.0,0.453139715093
 09/05  12:00:00,13.7868622254,2.04374312563,2.39302793896,0.0,4.9500482616,4.4000428992,0.453145112333,0.0,0.453145112333
 09/05  13:00:00,14.8644986434,2.04374312563,2.92065899457,0.0,4.9500482616,4.9500482616,0.453113699835,0.0,0.453113699835
 09/05  14:00:00,15.0351098709,2.04374312563,3.0912702221,0.0,4.9500482616,4.9500482616,0.453113954624,0.0,0.453113954624
 09/05  15:00:00,15.3793252795,2.04374312563,3.43548563063,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,15.5054006332,2.04374312563,3.56156098437,0.0,4.9500482616,4.9500482616,0.453121047706,0.0,0.453121047706
 09/05  17:00:00,10.2544974503,2.04374312563,2.71070070067,0.0,2.750026812,2.750026812,0.453115298182,0.0,0.453115298182
 09/05  18:00:00,7.97829757231,2.04374312563,2.08451690988,0.0,1.6500160872,2.2000214496,0.453106542893,0.0,0.453106542893
 09/05  19:00:00,9.28068588639,2.04374312563,1.4677385573,0.0,1.6500160872,2.2000214496,0.453094839541,0.0,0.453094839541
 09/05  20:00:00,8.67891149717,2.04374312563,1.03213619714,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  21:00:00,8.46680842369,2.04374312563,0.820033123664,0.0,1.1000107248,2.2000214496,0.453082765655,0.0,0.453082765655
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082900776,0.0,0.453082900776
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083031,0.0,0.453083031
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067603813,0.0,0.453067603813
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086461426,0.0,0.453086461426
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071060663,0.0,0.453071060663
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,6.70850936853,2.04374312563,0.763239430896,0.0,0.5500053624,2.2000214496,0.453067565266,0.0,0.453067565266
 09/06  07:00:00,6.46368800286,2.04374312563,0.569907340432,0.0,1.6500160872,2.2000214496,0.45310238971,0.0,0.45310238971
 09/06  08:00:00,14.0902964161,2.04374312563,2.14645676724,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  09:00:00,14.4843594976,2.04374312563,2.54051984873,0.0,4.9500482616,4.9500482616,0.453122277986,0.0,0.453122277986
 09/06  10:00:00,14.7060337162,2.04374312563,2.76219406735,0.0,4.9500482616,4.9500482616,0.453131531728,0.0,0.453131531728
 09/06  11:00:00,15.0467387475,2.04374312563,3.10289909865,0.0,4.9500482616,4.9500482616,0.453139927493,0.0,0.453139927493
 09/06  12:00:00,14.4499044308,2.04374312563,3.05607014439,0.0,4.9500482616,4.4000428992,0.453132590711,0.0,0.453132590711
 09/06  13:00:00,15.4447463241,2.04374312563,3.50090667532,0.0,4.9500482616,4.9500482616,0.453147503824,0.0,0.453147503824
 09/06  14:00:00,15.6125758736,2.04374312563,3.66873622479,0.0,4.9500482616,4.9500482616,0.453127619219,0.0,0.453127619219
 09/06  15:00:00,15.7086561008,2.04374312563,3.76481645192,0.0,4.9500482616,4.9500482616,0.453106018967,0.0,0.453106018967
 09/06  16:00:00,15.7356895152,2.04374312563,3.79184986634,0.0,4.9500482616,4.9500482616,0.453142483443,0.0,0.453142483443
 09/06  17:00:00,10.3150517742,2.04374312563,2.77125502454,0.0,2.750026812,2.750026812,0.453109883582,0.0,0.453109883582
 09/06  18:00:00,8.01585894628,2.04374312563,2.12207828385,0.0,1.6500160872,2.2000214496,0.453106214411,0.0,0.453106214411
 09/06  19:00:00,9.39460869146,2.04374312563,1.58166136236,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  20:00:00,8.73118008554,2.04374312563,1.08440478551,0.0,1.1000107248,2.2000214496,0.453103377881,0.0,0.453103377881
 09/06  21:00:00,8.35802523844,2.04374312563,0.711249938406,0.0,1.1000107248,2.2000214496,0.453077370354,0.0,0.453077370354
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077575523,0.0,0.453077575523
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062137376,0.0,0.453062137376
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081085128,0.0,0.453081085128
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065707976,0.0,0.453065707976
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056265911,0.0,0.453056265911
 09/07  06:00:00,6.32257869172,2.04374312563,0.377308754089,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.811645058478,0.35855160671,0.453093451767
 09/07  08:00:00,12.4997923231,2.04374312563,0.555952674247,0.0,4.9500482616,4.9500482616,0.453106806272,0.0,0.453106806272
 09/07  09:00:00,12.7824210294,2.04374312563,0.838581380543,0.0,4.9500482616,4.9500482616,0.453132180172,0.0,0.453132180172
 09/07  10:00:00,12.8992397474,2.04374312563,0.955400098577,0.0,4.9500482616,4.9500482616,0.45311721359,0.0,0.45311721359
 09/07  11:00:00,12.9648681719,2.04374312563,1.02102852308,0.0,4.9500482616,4.9500482616,0.453136056183,0.0,0.453136056183
 09/07  12:00:00,12.3102417727,2.04374312563,0.916407486279,0.0,4.9500482616,4.4000428992,0.453155723602,0.0,0.453155723602
 09/07  13:00:00,13.2553783688,2.04374312563,1.31153871994,0.0,4.9500482616,4.9500482616,0.453137548069,0.0,0.453137548069
 09/07  14:00:00,13.4381417075,2.04374312563,1.49430205871,0.0,4.9500482616,4.9500482616,0.453097262677,0.0,0.453097262677
 09/07  15:00:00,13.6304648089,2.04374312563,1.68662516005,0.0,4.9500482616,4.9500482616,0.453099533766,0.0,0.453099533766
 09/07  16:00:00,13.825131722,2.04374312563,1.88129207313,0.0,4.9500482616,4.9500482616,0.45313936142,0.0,0.45313936142
 09/07  17:00:00,8.76098016026,2.04374312563,1.21718341063,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/07  18:00:00,6.60025225651,2.04374312563,0.706471594076,0.0,1.6500160872,2.2000214496,0.453106608031,0.0,0.453106608031
 09/07  19:00:00,8.25756534307,2.04374312563,0.444618013974,0.0,1.6500160872,2.2000214496,0.453097119603,0.0,0.453097119603
 09/07  20:00:00,7.85374746199,2.04374312563,0.206972161963,0.0,1.1000107248,2.2000214496,0.453087417398,0.0,0.453087417398
 09/07  21:00:00,7.78619625224,2.04374312563,0.139420952209,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075641446,0.0,0.453075641446
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059992017,0.0,0.453059992017
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078975549,0.0,0.453078975549
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063638207,0.0,0.453063638207
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082627213,0.0,0.453082627213
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  06:00:00,6.16937331826,2.04374312563,0.224103380628,0.0,0.5500053624,2.2000214496,0.45309187894,0.0,0.45309187894
 09/08  07:00:00,5.90660691596,2.04374312563,0.0128262535315,0.0,1.6500160872,2.2000214496,0.725937510045,0.272837374646,0.453100135399
 09/08  08:00:00,12.8721925671,2.04374312563,0.928352918306,0.0,4.9500482616,4.9500482616,0.453106790827,0.0,0.453106790827
 09/08  09:00:00,13.154860416,2.04374312563,1.21102076714,0.0,4.9500482616,4.9500482616,0.453126084127,0.0,0.453126084127
 09/08  10:00:00,13.3563499922,2.04374312563,1.41251034337,0.0,4.9500482616,4.9500482616,0.453122678889,0.0,0.453122678889
 09/08  11:00:00,13.6654711315,2.04374312563,1.72163148268,0.0,4.9500482616,4.9500482616,0.453131688853,0.0,0.453131688853
 09/08  12:00:00,13.1824500752,2.04374312563,1.78861578881,0.0,4.9500482616,4.4000428992,0.453151729972,0.0,0.453151729972
 09/08  13:00:00,14.3224738627,2.04374312563,2.37863421391,0.0,4.9500482616,4.9500482616,0.453130696211,0.0,0.453130696211
 09/08  14:00:00,14.6392576429,2.04374312563,2.69541799408,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/08  15:00:00,15.0944246893,2.04374312563,3.15058504048,0.0,4.9500482616,4.9500482616,0.453122315315,0.0,0.453122315315
 09/08  16:00:00,15.3858996391,2.04374312563,3.44205999026,0.0,4.9500482616,4.9500482616,0.453140230651,0.0,0.453140230651
 09/08  17:00:00,10.0442244186,2.04374312563,2.50042766901,0.0,2.750026812,2.750026812,0.453113898844,0.0,0.453113898844
 09/08  18:00:00,7.5944730043,2.04374312563,1.70069234187,0.0,1.6500160872,2.2000214496,0.453109996285,0.0,0.453109996285
 09/08  19:00:00,9.36484597505,2.04374312563,1.16806531262,0.0,1.6500160872,2.2000214496,0.453095603424,0.0,0.453095603424
 09/08  20:00:00,8.52418757735,2.04374312563,0.877412277324,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  21:00:00,8.34611239662,2.04374312563,0.699337096589,0.0,1.1000107248,2.2000214496,0.45307616731,0.0,0.45307616731
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061474675,0.0,0.453061474675
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080474781,0.0,0.453080474781
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065185435,0.0,0.453065185435
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084220152,0.0,0.453084220152
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307110179,0.0,0.45307110179
 09/09  06:00:00,6.40667521675,2.04374312563,0.461405279121,0.0,0.5500053624,2.2000214496,0.453066523982,0.0,0.453066523982
 09/09  07:00:00,5.01279892851,2.04374312563,0.219028990883,0.0,0.5500053624,2.2000214496,0.115500587161,0.0955005871611,0.02
 09/09  08:00:00,7.33787883875,2.04374312563,0.894092813918,0.0,1.6500160872,2.750026812,0.453091952871,0.0,0.453091952871
 09/09  09:00:00,7.78059562425,2.04374312563,1.33680959941,0.0,1.6500160872,2.750026812,0.453110515221,0.0,0.453110515221
 09/09  10:00:00,8.17511145223,2.04374312563,1.7313254274,0.0,1.6500160872,2.750026812,0.45310470598,0.0,0.45310470598
 09/09  11:00:00,8.47206293929,2.04374312563,2.02827691446,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  12:00:00,6.77043281242,2.04374312563,1.97666287479,0.0,0.8250080436,1.9250187684,0.453106843819,0.0,0.453106843819
 09/09  13:00:00,6.90540266024,2.04374312563,2.11163272261,0.0,0.8250080436,1.9250187684,0.453090957257,0.0,0.453090957257
 09/09  14:00:00,7.11850066041,2.04374312563,2.32473072278,0.0,0.8250080436,1.9250187684,0.453078906526,0.0,0.453078906526
 09/09  15:00:00,7.20342907004,2.04374312563,2.40965913241,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  16:00:00,7.10674637036,2.04374312563,2.31297643273,0.0,0.8250080436,1.9250187684,0.453098479211,0.0,0.453098479211
 09/09  17:00:00,5.66893240432,2.04374312563,1.70017051029,0.0,0.2750026812,1.6500160872,0.453091891852,0.0,0.453091891852
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
