Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091277142,0.0,0.453091277142
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083639696,0.0,0.453083639696
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076926803,0.0,0.453076926803
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061285023,0.0,0.453061285023
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307832915,0.0,0.45307832915
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059119433,0.0,0.453059119433
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073801863,0.0,0.453073801863
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063889966,0.0,0.453063889966
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079112328,0.0,0.453079112328
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085751997,0.0,0.453085751997
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086150999,0.0,0.453086150999
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082329692,0.0,0.453082329692
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061764607,0.0,0.453061764607
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  15:00:00,2.19711026065,0.168549712957,0.103541779288,0.0,0.2750026812,1.6500160872,0.453079754994,0.0,0.453079754994
 09/10  16:00:00,2.4285458739,0.269679540731,0.233847564761,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,2.54825117638,0.337099425913,0.286132982063,0.0,0.2750026812,1.6500160872,0.453083671668,0.0,0.453083671668
 09/10  18:00:00,2.35545939459,0.269679540731,0.160761085454,0.0,0.2750026812,1.6500160872,0.453084423955,0.0,0.453084423955
 09/10  19:00:00,4.40388257726,0.134839770365,0.0410240384901,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078986967,0.0,0.453078986967
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080851905,0.0,0.453080851905
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058054944,0.0,0.453058054944
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073471695,0.0,0.453073471695
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058709773,0.0,0.453058709773
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077903135,0.0,0.453077903135
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071552005,0.0,0.453071552005
 09/11  06:00:00,6.53123127579,2.04374312563,0.585961338158,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  07:00:00,6.25097260804,2.04374312563,0.357191945606,0.0,1.6500160872,2.2000214496,0.49833310301,0.0452284652331,0.453104637777
 09/11  08:00:00,13.4853258442,2.04374312563,1.5414861954,0.0,4.9500482616,4.9500482616,0.453125804583,0.0,0.453125804583
 09/11  09:00:00,13.9000336299,2.04374312563,1.95619398106,0.0,4.9500482616,4.9500482616,0.45313455006,0.0,0.45313455006
 09/11  10:00:00,14.1369019722,2.04374312563,2.19306232339,0.0,4.9500482616,4.9500482616,0.453136732701,0.0,0.453136732701
 09/11  11:00:00,14.3204549029,2.04374312563,2.3766152541,0.0,4.9500482616,4.9500482616,0.453138577675,0.0,0.453138577675
 09/11  12:00:00,13.7474554504,2.04374312563,2.35362116398,0.0,4.9500482616,4.4000428992,0.453154244958,0.0,0.453154244958
 09/11  13:00:00,14.6764684352,2.04374312563,2.73262878633,0.0,4.9500482616,4.9500482616,0.453144689221,0.0,0.453144689221
 09/11  14:00:00,14.7495292788,2.04374312563,2.80568962997,0.0,4.9500482616,4.9500482616,0.453122909899,0.0,0.453122909899
 09/11  15:00:00,15.0831572393,2.04374312563,3.13931759052,0.0,4.9500482616,4.9500482616,0.453117867441,0.0,0.453117867441
 09/11  16:00:00,15.3110589786,2.04374312563,3.36721932981,0.0,4.9500482616,4.9500482616,0.453130042589,0.0,0.453130042589
 09/11  17:00:00,10.089634334,2.04374312563,2.54583758435,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/11  18:00:00,7.77780863194,2.04374312563,1.88402796951,0.0,1.6500160872,2.2000214496,0.453109338744,0.0,0.453109338744
 09/11  19:00:00,9.38425237641,2.04374312563,1.18747171398,0.0,1.6500160872,2.2000214496,0.453102349264,0.0,0.453102349264
 09/11  20:00:00,8.43303490632,2.04374312563,0.786259606293,0.0,1.1000107248,2.2000214496,0.453104597445,0.0,0.453104597445
 09/11  21:00:00,8.1898593635,2.04374312563,0.543084063465,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085897993,0.0,0.453085897993
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086239115,0.0,0.453086239115
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307111817,0.0,0.45307111817
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055959264,0.0,0.453055959264
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075231874,0.0,0.453075231874
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  06:00:00,6.40839147217,2.04374312563,0.463121534537,0.0,0.5500053624,2.2000214496,0.453071455547,0.0,0.453071455547
 09/12  07:00:00,6.16278108941,2.04374312563,0.26900042698,0.0,1.6500160872,2.2000214496,0.552242844327,0.0991411492783,0.453101695049
 09/12  08:00:00,13.4889943895,2.04374312563,1.5451547407,0.0,4.9500482616,4.9500482616,0.453125700693,0.0,0.453125700693
 09/12  09:00:00,14.1315376466,2.04374312563,2.18769799775,0.0,4.9500482616,4.9500482616,0.453124606089,0.0,0.453124606089
 09/12  10:00:00,14.5802924833,2.04374312563,2.63645283449,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  11:00:00,15.0056160394,2.04374312563,3.06177639052,0.0,4.9500482616,4.9500482616,0.453137541484,0.0,0.453137541484
 09/12  12:00:00,14.4636864988,2.04374312563,3.06985221237,0.0,4.9500482616,4.4000428992,0.453139300181,0.0,0.453139300181
 09/12  13:00:00,15.4361827926,2.04374312563,3.49234314376,0.0,4.9500482616,4.9500482616,0.453143978513,0.0,0.453143978513
 09/12  14:00:00,15.6520759773,2.04374312563,3.70823632848,0.0,4.9500482616,4.9500482616,0.453139227233,0.0,0.453139227233
 09/12  15:00:00,15.7269671793,2.04374312563,3.7831275305,0.0,4.9500482616,4.9500482616,0.453087517414,0.0,0.453087517414
 09/12  16:00:00,15.7182888642,2.04374312563,3.77444921533,0.0,4.9500482616,4.9500482616,0.453126710026,0.0,0.453126710026
 09/12  17:00:00,10.4148341045,2.04374312563,2.87103735489,0.0,2.750026812,2.750026812,0.453112258397,0.0,0.453112258397
 09/12  18:00:00,7.90825920841,2.04374312563,2.01447854598,0.0,1.6500160872,2.2000214496,0.453051736418,0.0,0.453051736418
 09/12  19:00:00,9.50675232089,2.04374312563,1.30997165846,0.0,1.6500160872,2.2000214496,0.453093298392,0.0,0.453093298392
 09/12  20:00:00,8.48411148866,2.04374312563,0.837336188631,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  21:00:00,8.25470898504,2.04374312563,0.607933685013,0.0,1.1000107248,2.2000214496,0.453083108839,0.0,0.453083108839
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068099285,0.0,0.453068099285
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052922223,0.0,0.453052922223
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072269229,0.0,0.453072269229
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057169537,0.0,0.453057169537
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081098647,0.0,0.453081098647
 09/13  06:00:00,6.53798784365,2.04374312563,0.592717906016,0.0,0.5500053624,2.2000214496,0.453075338338,0.0,0.453075338338
 09/13  07:00:00,6.28306322989,2.04374312563,0.389282567461,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  08:00:00,13.7143025634,2.04374312563,1.77046291458,0.0,4.9500482616,4.9500482616,0.453117579487,0.0,0.453117579487
 09/13  09:00:00,14.209973761,2.04374312563,2.26613411222,0.0,4.9500482616,4.9500482616,0.453130968659,0.0,0.453130968659
 09/13  10:00:00,14.8517770261,2.04374312563,2.90793737726,0.0,4.9500482616,4.9500482616,0.453136618637,0.0,0.453136618637
 09/13  11:00:00,15.3696483438,2.04374312563,3.42580869499,0.0,4.9500482616,4.9500482616,0.453138442788,0.0,0.453138442788
 09/13  12:00:00,14.8836268753,2.04374312563,3.48979258886,0.0,4.9500482616,4.4000428992,0.453138839532,0.0,0.453138839532
 09/13  13:00:00,15.9575441961,2.04374312563,4.0137045473,0.0,4.9500482616,4.9500482616,0.453153787615,0.0,0.453153787615
 09/13  14:00:00,15.5133216802,2.04374312563,3.56948203132,0.0,4.9500482616,4.9500482616,0.453127772927,0.0,0.453127772927
 09/13  15:00:00,15.3072629581,2.04374312563,3.36342330929,0.0,4.9500482616,4.9500482616,0.453106522775,0.0,0.453106522775
 09/13  16:00:00,15.4459570757,2.04374312563,3.50211742686,0.0,4.9500482616,4.9500482616,0.453141235867,0.0,0.453141235867
 09/13  17:00:00,9.95962873824,2.04374312563,2.41583198861,0.0,2.750026812,2.750026812,0.453114818522,0.0,0.453114818522
 09/13  18:00:00,7.50296605742,2.04374312563,1.60918539499,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  19:00:00,9.29783331611,2.04374312563,1.10105265368,0.0,1.6500160872,2.2000214496,0.453104394178,0.0,0.453104394178
 09/13  20:00:00,8.47775978253,2.04374312563,0.830984482497,0.0,1.1000107248,2.2000214496,0.45308889366,0.0,0.45308889366
 09/13  21:00:00,8.40559737293,2.04374312563,0.758822072902,0.0,1.1000107248,2.2000214496,0.453090121948,0.0,0.453090121948
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072825683,0.0,0.453072825683
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057727879,0.0,0.453057727879
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077124135,0.0,0.453077124135
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062098329,0.0,0.453062098329
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090429153,0.0,0.453090429153
 09/14  06:00:00,6.78498193572,2.04374312563,0.839711998092,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,6.30734975674,2.04374312563,0.413569094308,0.0,1.6500160872,2.2000214496,0.453101709288,0.0,0.453101709288
 09/14  08:00:00,13.7042717782,2.04374312563,1.76043212934,0.0,4.9500482616,4.9500482616,0.453129880893,0.0,0.453129880893
 09/14  09:00:00,14.2749996317,2.04374312563,2.33115998285,0.0,4.9500482616,4.9500482616,0.453135929284,0.0,0.453135929284
 09/14  10:00:00,14.5954871742,2.04374312563,2.65164752538,0.0,4.9500482616,4.9500482616,0.453121099496,0.0,0.453121099496
 09/14  11:00:00,14.8742181969,2.04374312563,2.9303785481,0.0,4.9500482616,4.9500482616,0.453134631037,0.0,0.453134631037
 09/14  12:00:00,14.4704337977,2.04374312563,3.07659951132,0.0,4.9500482616,4.4000428992,0.453159681803,0.0,0.453159681803
 09/14  13:00:00,15.6687508211,2.04374312563,3.72491117225,0.0,4.9500482616,4.9500482616,0.453112242869,0.0,0.453112242869
 09/14  14:00:00,15.9374886088,2.04374312563,3.99364895997,0.0,4.9500482616,4.9500482616,0.453124220651,0.0,0.453124220651
 09/14  15:00:00,16.239025409,2.04374312563,4.29518576021,0.0,4.9500482616,4.9500482616,0.453079463436,0.0,0.453079463436
 09/14  16:00:00,16.1049212426,2.04374312563,4.16108159373,0.0,4.9500482616,4.9500482616,0.453141665898,0.0,0.453141665898
 09/14  17:00:00,10.3786901805,2.04374312563,2.83489343085,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/14  18:00:00,8.08075730812,2.04374312563,2.18697664569,0.0,1.6500160872,2.2000214496,0.453103120493,0.0,0.453103120493
 09/14  19:00:00,9.93923670923,2.04374312563,1.7424560468,0.0,1.6500160872,2.2000214496,0.453095498559,0.0,0.453095498559
 09/14  20:00:00,9.00499021257,2.04374312563,1.35821491254,0.0,1.1000107248,2.2000214496,0.453094191736,0.0,0.453094191736
 09/14  21:00:00,8.85730760478,2.04374312563,1.21053230475,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062803816,0.0,0.453062803816
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081880182,0.0,0.453081880182
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066902328,0.0,0.453066902328
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086293698,0.0,0.453086293698
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071362323,0.0,0.453071362323
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.31769919893,2.04374312563,0.988595927964,0.0,0.5500053624,2.2000214496,0.453080769323,0.0,0.453080769323
 09/15  07:00:00,6.72763424346,2.04374312563,0.833853581032,0.0,1.6500160872,2.2000214496,0.453106097571,0.0,0.453106097571
 09/15  08:00:00,14.3382256069,2.04374312563,2.39438595806,0.0,4.9500482616,4.9500482616,0.453129594123,0.0,0.453129594123
 09/15  09:00:00,14.9178682083,2.04374312563,2.97402855945,0.0,4.9500482616,4.9500482616,0.453131351628,0.0,0.453131351628
 09/15  10:00:00,15.2733451449,2.04374312563,3.32950549606,0.0,4.9500482616,4.9500482616,0.45313286414,0.0,0.45313286414
 09/15  11:00:00,15.5487786417,2.04374312563,3.60493899287,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  12:00:00,14.968607786,2.04374312563,3.57477349957,0.0,4.9500482616,4.4000428992,0.886317079528,0.0,0.886317079528
 09/15  13:00:00,16.1310181258,2.04374312563,4.18717847694,0.0,4.9500482616,4.9500482616,0.453134639619,0.0,0.453134639619
 09/15  14:00:00,16.3424680997,2.04374312563,4.39862845088,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,16.5068560522,2.04374312563,4.56301640333,0.0,4.9500482616,4.9500482616,0.45312732991,0.0,0.45312732991
 09/15  16:00:00,16.4916400015,2.04374312563,4.54780035263,0.0,4.9500482616,4.9500482616,0.453129876346,0.0,0.453129876346
 09/15  17:00:00,10.8653602663,2.04374312563,3.32156351666,0.0,2.750026812,2.750026812,0.453119803416,0.0,0.453119803416
 09/15  18:00:00,8.68628730932,2.04374312563,2.40867331356,0.0,1.6500160872,2.2000214496,0.45310511333,0.0,0.45310511333
 09/15  19:00:00,10.0736253435,2.04374312563,1.87684468105,0.0,1.6500160872,2.2000214496,0.453096011686,0.0,0.453096011686
 09/15  20:00:00,9.24751767515,2.04374312563,1.60074237512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,9.12233991906,2.04374312563,1.47556461903,0.0,1.1000107248,2.2000214496,0.453090493321,0.0,0.453090493321
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075841038,0.0,0.453075841038
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060865074,0.0,0.453060865074
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080346605,0.0,0.453080346605
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065450366,0.0,0.453065450366
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087139488,0.0,0.453087139488
 09/16  06:00:00,7.47466025179,2.04374312563,1.14555698082,0.0,0.5500053624,2.2000214496,0.453083194685,0.0,0.453083194685
 09/16  07:00:00,5.49648627325,2.04374312563,0.702716335619,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  08:00:00,7.74677011738,2.04374312563,1.30298409255,0.0,1.6500160872,2.750026812,0.453095321547,0.0,0.453095321547
 09/16  09:00:00,8.17872622189,2.04374312563,1.73494019706,0.0,1.6500160872,2.750026812,0.453108456864,0.0,0.453108456864
 09/16  10:00:00,8.45235265725,2.04374312563,2.00856663242,0.0,1.6500160872,2.750026812,0.453108918797,0.0,0.453108918797
 09/16  11:00:00,8.66516710941,2.04374312563,2.22138108458,0.0,1.6500160872,2.750026812,0.453102452664,0.0,0.453102452664
 09/16  12:00:00,6.81687445365,2.04374312563,2.02310451602,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  13:00:00,6.9094796884,2.04374312563,2.11570975077,0.0,0.8250080436,1.9250187684,0.453102471896,0.0,0.453102471896
 09/16  14:00:00,7.14119640772,2.04374312563,2.34742647009,0.0,0.8250080436,1.9250187684,0.453084887598,0.0,0.453084887598
 09/16  15:00:00,7.29799692713,2.04374312563,2.5042269895,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,7.2166576629,2.04374312563,2.42288772527,0.0,0.8250080436,1.9250187684,0.453097707241,0.0,0.453097707241
 09/16  17:00:00,5.93258179509,2.04374312563,1.96381990106,0.0,0.2750026812,1.6500160872,0.453089180415,0.0,0.453089180415
 09/16  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082079676,0.0,0.453082079676
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074784146,0.0,0.453074784146
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071595083,0.0,0.453071595083
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054860918,0.0,0.453054860918
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307287459,0.0,0.45307287459
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305388536,0.0,0.45305388536
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068953629,0.0,0.453068953629
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060341882,0.0,0.453060341882
 09/17  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086662701,0.0,0.453086662701
 09/17  08:00:00,2.0865970094,0.1050946828,0.0564835582,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,2.33953792559,0.262736707001,0.151782450189,0.0,0.2750026812,1.6500160872,0.453083748676,0.0,0.453083748676
 09/17  10:00:00,2.23443575023,0.197052530251,0.112364451579,0.0,0.2750026812,1.6500160872,0.453085299401,0.0,0.453085299401
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,2.20514889,0.16029919272,0.119830928873,0.0,0.2750026812,1.6500160872,0.45308440079,0.0,0.45308440079
 09/17  13:00:00,2.51823387083,0.30056098635,0.292654116077,0.0,0.2750026812,1.6500160872,0.453076830213,0.0,0.453076830213
 09/17  14:00:00,2.39957899458,0.24044878908,0.234111437095,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,2.88794289089,0.536530584489,0.426393537997,0.0,0.2750026812,1.6500160872,0.453078383321,0.0,0.453078383321
 09/17  16:00:00,2.98319351624,0.577548214993,0.480626532844,0.0,0.2750026812,1.6500160872,0.453085307778,0.0,0.453085307778
 09/17  17:00:00,2.49687349809,0.269679540731,0.302175188958,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,2.85572864174,0.337099425913,0.209777114094,0.0,0.2750026812,1.6500160872,0.453081574626,0.0,0.453081574626
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078221763,0.0,0.453078221763
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079249614,0.0,0.453079249614
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058103344,0.0,0.453058103344
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307314673,0.0,0.45307314673
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059096367,0.0,0.453059096367
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078743815,0.0,0.453078743815
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071605826,0.0,0.453071605826
 09/18  06:00:00,7.45927999591,2.04374312563,1.13017672494,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.77105302178,2.04374312563,0.877272359353,0.0,1.6500160872,2.2000214496,0.453073916342,0.0,0.453073916342
 09/18  08:00:00,14.1962205922,2.04374312563,2.25238094335,0.0,4.9500482616,4.9500482616,0.453125960136,0.0,0.453125960136
 09/18  09:00:00,15.082156985,2.04374312563,3.13831733615,0.0,4.9500482616,4.9500482616,0.453136330984,0.0,0.453136330984
 09/18  10:00:00,15.6725832372,2.04374312563,3.72874358837,0.0,4.9500482616,4.9500482616,0.453129927247,0.0,0.453129927247
 09/18  11:00:00,15.8203299628,2.04374312563,3.87649031401,0.0,4.9500482616,4.9500482616,0.453140231827,0.0,0.453140231827
 09/18  12:00:00,15.2107555417,2.04374312563,3.81692125524,0.0,4.9500482616,4.4000428992,0.453123260784,0.0,0.453123260784
 09/18  13:00:00,16.300050019,2.04374312563,4.35621037019,0.0,4.9500482616,4.9500482616,0.453141021646,0.0,0.453141021646
 09/18  14:00:00,16.4682112343,2.04374312563,4.52437158548,0.0,4.9500482616,4.9500482616,0.453129775289,0.0,0.453129775289
 09/18  15:00:00,16.415419142,2.04374312563,4.47157949319,0.0,4.9500482616,4.9500482616,0.453127351747,0.0,0.453127351747
 09/18  16:00:00,16.2573569337,2.04374312563,4.31351728485,0.0,4.9500482616,4.9500482616,0.453127682887,0.0,0.453127682887
 09/18  17:00:00,10.8584604874,2.04374312563,3.31466373774,0.0,2.750026812,2.750026812,0.453109395229,0.0,0.453109395229
 09/18  18:00:00,8.65144925007,2.04374312563,2.37383525431,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,9.89739768179,2.04374312563,1.70061701936,0.0,1.6500160872,2.2000214496,0.453102007899,0.0,0.453102007899
 09/18  20:00:00,9.0376856096,2.04374312563,1.39091030957,0.0,1.1000107248,2.2000214496,0.453086778741,0.0,0.453086778741
 09/18  21:00:00,8.92964286955,2.04374312563,1.28286756952,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089949228,0.0,0.453089949228
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080691304,0.0,0.453080691304
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065943243,0.0,0.453065943243
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085617596,0.0,0.453085617596
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070928337,0.0,0.453070928337
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066585011,0.0,0.453066585011
 09/19  06:00:00,7.62840376177,2.04374312563,1.29930049081,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,6.94852235051,2.04374312563,1.05474168808,0.0,1.6500160872,2.2000214496,0.453106612732,0.0,0.453106612732
 09/19  08:00:00,14.5224436283,2.04374312563,2.57860397948,0.0,4.9500482616,4.9500482616,0.453124768567,0.0,0.453124768567
 09/19  09:00:00,15.1490759973,2.04374312563,3.20523634846,0.0,4.9500482616,4.9500482616,0.453129500603,0.0,0.453129500603
 09/19  10:00:00,15.7201777123,2.04374312563,3.77633806344,0.0,4.9500482616,4.9500482616,0.4531348855,0.0,0.4531348855
 09/19  11:00:00,16.0268154458,2.04374312563,4.08297579694,0.0,4.9500482616,4.9500482616,0.453106599466,0.0,0.453106599466
 09/19  12:00:00,15.5701908926,2.04374312563,4.17635660616,0.0,4.9500482616,4.4000428992,0.453148166158,0.0,0.453148166158
 09/19  13:00:00,16.5491547374,2.04374312563,4.60531508861,0.0,4.9500482616,4.9500482616,0.453121801345,0.0,0.453121801345
 09/19  14:00:00,16.5871472643,2.04374312563,4.6433076155,0.0,4.9500482616,4.9500482616,0.453127447877,0.0,0.453127447877
 09/19  15:00:00,16.7242185993,2.04374312563,4.7803789505,0.0,4.9500482616,4.9500482616,0.453116292869,0.0,0.453116292869
 09/19  16:00:00,16.6396330805,2.04374312563,4.69579343171,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  17:00:00,11.1968744997,2.04374312563,3.65307775007,0.0,2.750026812,2.750026812,0.453128911466,0.0,0.453128911466
 09/19  18:00:00,8.7566991785,2.04374312563,2.47908518273,0.0,1.6500160872,2.2000214496,0.453108898086,0.0,0.453108898086
 09/19  19:00:00,9.91339396497,2.04374312563,1.71661330254,0.0,1.6500160872,2.2000214496,0.453093850583,0.0,0.453093850583
 09/19  20:00:00,9.04940912323,2.04374312563,1.4026338232,0.0,1.1000107248,2.2000214496,0.453094544495,0.0,0.453094544495
 09/19  21:00:00,8.92484112758,2.04374312563,1.27806582755,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057845516,0.0,0.453057845516
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077505077,0.0,0.453077505077
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306282491,0.0,0.45306282491
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082591203,0.0,0.453082591203
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067954281,0.0,0.453067954281
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,7.60612642688,2.04374312563,1.27702315591,0.0,0.5500053624,2.2000214496,0.453064898287,0.0,0.453064898287
 09/20  07:00:00,7.09567663729,2.04374312563,1.20189597486,0.0,1.6500160872,2.2000214496,0.453096424364,0.0,0.453096424364
 09/20  08:00:00,14.6164121053,2.04374312563,2.67257245651,0.0,4.9500482616,4.9500482616,0.453125816639,0.0,0.453125816639
 09/20  09:00:00,15.1780526543,2.04374312563,3.23421300545,0.0,4.9500482616,4.9500482616,0.453127787572,0.0,0.453127787572
 09/20  10:00:00,15.5991020471,2.04374312563,3.65526239824,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  11:00:00,16.120325137,2.04374312563,4.1764854882,0.0,4.9500482616,4.9500482616,0.453131688186,0.0,0.453131688186
 09/20  12:00:00,15.7262945042,2.04374312563,4.33246021779,0.0,4.9500482616,4.4000428992,0.453157821313,0.0,0.453157821313
 09/20  13:00:00,16.6909501429,2.04374312563,4.74711049403,0.0,4.9500482616,4.9500482616,0.886263533608,0.0,0.886263533608
 09/20  14:00:00,16.9064595645,2.04374312563,4.9626199157,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  15:00:00,17.0545756312,2.04374312563,5.11073598235,0.0,4.9500482616,4.9500482616,0.453129153624,0.0,0.453129153624
 09/20  16:00:00,16.9097520719,2.04374312563,4.9659124231,0.0,4.9500482616,4.9500482616,0.453126938733,0.0,0.453126938733
 09/20  17:00:00,11.2639530929,2.04374312563,3.72015634329,0.0,2.750026812,2.750026812,0.453118831869,0.0,0.453118831869
 09/20  18:00:00,9.03947425102,2.04374312563,2.76186025526,0.0,1.6500160872,2.2000214496,0.453102853471,0.0,0.453102853471
 09/20  19:00:00,10.4636309456,2.04374312563,2.26685028315,0.0,1.6500160872,2.2000214496,0.453090623117,0.0,0.453090623117
 09/20  20:00:00,9.60672656152,2.04374312563,1.95995126149,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  21:00:00,9.45630997681,2.04374312563,1.80953467678,0.0,1.1000107248,2.2000214496,0.453090607915,0.0,0.453090607915
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059093748,0.0,0.453059093748
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078876065,0.0,0.453078876065
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064281236,0.0,0.453064281236
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084111872,0.0,0.453084111872
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071772459,0.0,0.453071772459
 09/21  06:00:00,7.86095058696,2.04374312563,1.531847316,0.0,0.5500053624,2.2000214496,0.453068287847,0.0,0.453068287847
 09/21  07:00:00,6.97131320081,2.04374312563,1.07753253838,0.0,1.6500160872,2.2000214496,0.453090123165,0.0,0.453090123165
 09/21  08:00:00,14.2453448631,2.04374312563,2.30150521427,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  09:00:00,14.849569725,2.04374312563,2.90573007614,0.0,4.9500482616,4.9500482616,0.453130865195,0.0,0.453130865195
 09/21  10:00:00,15.5158253983,2.04374312563,3.57198574943,0.0,4.9500482616,4.9500482616,0.453132526819,0.0,0.453132526819
 09/21  11:00:00,15.9092869921,2.04374312563,3.96544734326,0.0,4.9500482616,4.9500482616,0.453142914286,0.0,0.453142914286
 09/21  12:00:00,15.3616526537,2.04374312563,3.96781836731,0.0,4.9500482616,4.4000428992,0.453153028967,0.0,0.453153028967
 09/21  13:00:00,16.2617173849,2.04374312563,4.31787773604,0.0,4.9500482616,4.9500482616,0.453143068512,0.0,0.453143068512
 09/21  14:00:00,16.7283280277,2.04374312563,4.78448837885,0.0,4.9500482616,4.9500482616,0.453128307041,0.0,0.453128307041
 09/21  15:00:00,17.0278758176,2.04374312563,5.08403616877,0.0,4.9500482616,4.9500482616,0.453085307544,0.0,0.453085307544
 09/21  16:00:00,16.7591107309,2.04374312563,4.81527108204,0.0,4.9500482616,4.9500482616,0.453134698979,0.0,0.453134698979
 09/21  17:00:00,11.1658442391,2.04374312563,3.62204748947,0.0,2.750026812,2.750026812,0.453112861186,0.0,0.453112861186
 09/21  18:00:00,8.8097787257,2.04374312563,2.53216472994,0.0,1.6500160872,2.2000214496,0.453101982306,0.0,0.453101982306
 09/21  19:00:00,10.1519185917,2.04374312563,1.95513792926,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  20:00:00,9.40687951765,2.04374312563,1.76010421762,0.0,1.1000107248,2.2000214496,0.453087977721,0.0,0.453087977721
 09/21  21:00:00,9.31259597679,2.04374312563,1.66582067676,0.0,1.1000107248,2.2000214496,0.453079089711,0.0,0.453079089711
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064894514,0.0,0.453064894514
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308472093,0.0,0.45308472093
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070230593,0.0,0.453070230593
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055683649,0.0,0.453055683649
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081991389,0.0,0.453081991389
 09/22  06:00:00,7.80238571604,2.04374312563,1.47328244508,0.0,0.5500053624,2.2000214496,0.453076377156,0.0,0.453076377156
 09/22  07:00:00,7.01329256093,2.04374312563,1.1195118985,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  08:00:00,14.4810132972,2.04374312563,2.53717364838,0.0,4.9500482616,4.9500482616,0.453131279789,0.0,0.453131279789
 09/22  09:00:00,15.1402581713,2.04374312563,3.19641852245,0.0,4.9500482616,4.9500482616,0.453136072935,0.0,0.453136072935
 09/22  10:00:00,15.4899829153,2.04374312563,3.5461432665,0.0,4.9500482616,4.9500482616,0.453127175852,0.0,0.453127175852
 09/22  11:00:00,15.5866745901,2.04374312563,3.64283494127,0.0,4.9500482616,4.9500482616,0.453100007357,0.0,0.453100007357
 09/22  12:00:00,14.8389601258,2.04374312563,3.44512583938,0.0,4.9500482616,4.4000428992,0.453119032117,0.0,0.453119032117
 09/22  13:00:00,15.8116067088,2.04374312563,3.86776705999,0.0,4.9500482616,4.9500482616,0.453139367407,0.0,0.453139367407
 09/22  14:00:00,15.7947942888,2.04374312563,3.85095463999,0.0,4.9500482616,4.9500482616,0.453114273216,0.0,0.453114273216
 09/22  15:00:00,15.7880004531,2.04374312563,3.84416080427,0.0,4.9500482616,4.9500482616,0.453121367301,0.0,0.453121367301
 09/22  16:00:00,15.7957275004,2.04374312563,3.85188785155,0.0,4.9500482616,4.9500482616,0.453107881122,0.0,0.453107881122
 09/22  17:00:00,10.2640210268,2.04374312563,2.72022427716,0.0,2.750026812,2.750026812,0.453119728581,0.0,0.453119728581
 09/22  18:00:00,8.52672565173,2.04374312563,1.86527832263,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  19:00:00,9.58533390223,2.04374312563,1.3885532398,0.0,1.6500160872,2.2000214496,0.453104603854,0.0,0.453104603854
 09/22  20:00:00,8.77076701873,2.04374312563,1.1239917187,0.0,1.1000107248,2.2000214496,0.45309007726,0.0,0.45309007726
 09/22  21:00:00,8.88042677961,2.04374312563,1.23365147958,0.0,1.1000107248,2.2000214496,0.453056357373,0.0,0.453056357373
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075565476,0.0,0.453075565476
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061035863,0.0,0.453061035863
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081052565,0.0,0.453081052565
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066611046,0.0,0.453066611046
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059848761,0.0,0.453059848761
 09/23  06:00:00,7.27326868067,2.04374312563,0.944165409702,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/23  07:00:00,5.48461596921,2.04374312563,0.690846031575,0.0,0.5500053624,2.2000214496,0.453056810197,0.0,0.453056810197
 09/23  08:00:00,7.74602096634,2.04374312563,1.30223494151,0.0,1.6500160872,2.750026812,0.453101447812,0.0,0.453101447812
 09/23  09:00:00,8.04710485383,2.04374312563,1.603318829,0.0,1.6500160872,2.750026812,0.453104524099,0.0,0.453104524099
 09/23  10:00:00,8.13489860469,2.04374312563,1.69111257986,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  11:00:00,8.22994651923,2.04374312563,1.7861604944,0.0,1.6500160872,2.750026812,0.453112558555,0.0,0.453112558555
 09/23  12:00:00,6.25237522549,2.04374312563,1.45860528786,0.0,0.8250080436,1.9250187684,0.45310632266,0.0,0.45310632266
 09/23  13:00:00,5.89473046032,2.04374312563,1.10096052269,0.0,0.8250080436,1.9250187684,0.453089591853,0.0,0.453089591853
 09/23  14:00:00,5.61686653586,2.04374312563,0.823096598228,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  15:00:00,5.80646320283,2.04374312563,1.0126932652,0.0,0.8250080436,1.9250187684,0.453090738853,0.0,0.453090738853
 09/23  16:00:00,6.10804702402,2.04374312563,1.31427708639,0.0,0.8250080436,1.9250187684,0.453073477014,0.0,0.453073477014
 09/23  17:00:00,5.00226792084,2.04374312563,1.03350602681,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082201507,0.0,0.453082201507
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081617852,0.0,0.453081617852
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057698064,0.0,0.453057698064
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308488857,0.0,0.45308488857
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070460035,0.0,0.453070460035
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052984655,0.0,0.453052984655
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306847238,0.0,0.45306847238
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086152943,0.0,0.453086152943
 09/24  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307364843,0.0,0.45307364843
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079602999,0.0,0.453079602999
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081086975,0.0,0.453081086975
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055204291,0.0,0.453055204291
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081936035,0.0,0.453081936035
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078273334,0.0,0.453078273334
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079363452,0.0,0.453079363452
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078144984,0.0,0.453078144984
 09/24  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082428499,0.0,0.453082428499
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530746767,0.0,0.4530746767
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081805826,0.0,0.453081805826
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078547998,0.0,0.453078547998
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306218256,0.0,0.45306218256
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082353255,0.0,0.453082353255
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068056931,0.0,0.453068056931
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,6.38104776573,2.04374312563,0.0519444947667,0.0,0.5500053624,2.2000214496,0.453090477794,0.0,0.453090477794
 09/25  07:00:00,5.94909916968,2.04374312563,0.05531850725,0.0,1.6500160872,2.2000214496,1.14959240813,0.696486698996,0.453105709133
 09/25  08:00:00,12.5528648051,2.04374312563,0.609025156255,0.0,4.9500482616,4.9500482616,0.459632565496,0.00649945260037,0.453133112896
 09/25  09:00:00,13.141445559,2.04374312563,1.19760591014,0.0,4.9500482616,4.9500482616,0.453128111038,0.0,0.453128111038
 09/25  10:00:00,13.6091486921,2.04374312563,1.66530904332,0.0,4.9500482616,4.9500482616,0.453130900408,0.0,0.453130900408
 09/25  11:00:00,13.9464963217,2.04374312563,2.00265667289,0.0,4.9500482616,4.9500482616,0.453152004931,0.0,0.453152004931
 09/25  12:00:00,13.5193725063,2.04374312563,2.12553821984,0.0,4.9500482616,4.4000428992,0.453144129162,0.0,0.453144129162
 09/25  13:00:00,14.5762795063,2.04374312563,2.63243985747,0.0,4.9500482616,4.9500482616,0.453160314876,0.0,0.453160314876
 09/25  14:00:00,14.7950630961,2.04374312563,2.8512234473,0.0,4.9500482616,4.9500482616,0.453106992032,0.0,0.453106992032
 09/25  15:00:00,15.0240809335,2.04374312563,3.08024128469,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  16:00:00,14.9533343447,2.04374312563,3.00949469592,0.0,4.9500482616,4.9500482616,0.453119389923,0.0,0.453119389923
 09/25  17:00:00,9.58809521726,2.04374312563,2.04429846763,0.0,2.750026812,2.750026812,0.453128489387,0.0,0.453128489387
 09/25  18:00:00,7.92469171457,2.04374312563,1.26324438547,0.0,1.6500160872,2.2000214496,0.453106616781,0.0,0.453106616781
 09/25  19:00:00,8.87760921355,2.04374312563,0.680828551124,0.0,1.6500160872,2.2000214496,0.453095633927,0.0,0.453095633927
 09/25  20:00:00,8.10936192046,2.04374312563,0.462586620432,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  21:00:00,7.87302916885,2.04374312563,0.226253868824,0.0,1.1000107248,2.2000214496,0.453100548802,0.0,0.453100548802
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084105717,0.0,0.453084105717
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068244313,0.0,0.453068244313
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053945826,0.0,0.453053945826
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307423932,0.0,0.45307423932
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059986455,0.0,0.453059986455
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  06:00:00,6.51322678196,2.04374312563,0.184123510992,0.0,0.5500053624,2.2000214496,0.453057548573,0.0,0.453057548573
 09/26  07:00:00,5.99408312297,2.04374312563,0.100302460543,0.0,1.6500160872,2.2000214496,0.843254522757,0.390150036105,0.453104486652
 09/26  08:00:00,12.9209680729,2.04374312563,0.977128424031,0.0,4.9500482616,4.9500482616,0.45312978714,0.0,0.45312978714
 09/26  09:00:00,13.6801481125,2.04374312563,1.73630846364,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  10:00:00,14.2076166944,2.04374312563,2.26377704558,0.0,4.9500482616,4.9500482616,0.453137366994,0.0,0.453137366994
 09/26  11:00:00,14.4938738203,2.04374312563,2.55003417142,0.0,4.9500482616,4.9500482616,0.45313294781,0.0,0.45313294781
 09/26  12:00:00,13.8986894794,2.04374312563,2.50485519302,0.0,4.9500482616,4.4000428992,0.453150828959,0.0,0.453150828959
 09/26  13:00:00,14.8484965373,2.04374312563,2.90465688848,0.0,4.9500482616,4.9500482616,0.886279007968,0.0,0.886279007968
 09/26  14:00:00,15.0587122414,2.04374312563,3.11487259255,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,15.2271814224,2.04374312563,3.28334177359,0.0,4.9500482616,4.9500482616,0.453115301004,0.0,0.453115301004
 09/26  16:00:00,15.2735269559,2.04374312563,3.32968730707,0.0,4.9500482616,4.9500482616,0.453141609983,0.0,0.453141609983
 09/26  17:00:00,9.86847317726,2.04374312563,2.32467642763,0.0,2.750026812,2.750026812,0.453120900055,0.0,0.453120900055
 09/26  18:00:00,8.10105217081,2.04374312563,1.43960484171,0.0,1.6500160872,2.2000214496,0.453110322669,0.0,0.453110322669
 09/26  19:00:00,9.16331585219,2.04374312563,0.966535189756,0.0,1.6500160872,2.2000214496,0.453096779693,0.0,0.453096779693
 09/26  20:00:00,8.27976704546,2.04374312563,0.63299174543,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/26  21:00:00,8.08852868317,2.04374312563,0.441753383145,0.0,1.1000107248,2.2000214496,0.453093174116,0.0,0.453093174116
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079254718,0.0,0.453079254718
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065015733,0.0,0.453065015733
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085295092,0.0,0.453085295092
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071154996,0.0,0.453071154996
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056965726,0.0,0.453056965726
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  06:00:00,6.52806726915,2.04374312563,0.198963998182,0.0,0.5500053624,2.2000214496,0.453055463162,0.0,0.453055463162
 09/27  07:00:00,5.98391130283,2.04374312563,0.0901306403984,0.0,1.6500160872,2.2000214496,0.907777893643,0.454672815097,0.453105078546
 09/27  08:00:00,12.9330124739,2.04374312563,0.98917282503,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/27  09:00:00,13.7021953695,2.04374312563,1.75835572063,0.0,4.9500482616,4.9500482616,0.453133679612,0.0,0.453133679612
 09/27  10:00:00,14.2006956013,2.04374312563,2.25685595242,0.0,4.9500482616,4.9500482616,0.453131292775,0.0,0.453131292775
 09/27  11:00:00,14.5312520126,2.04374312563,2.58741236376,0.0,4.9500482616,4.9500482616,0.453141397006,0.0,0.453141397006
 09/27  12:00:00,14.1201434792,2.04374312563,2.72630919281,0.0,4.9500482616,4.4000428992,0.453158059789,0.0,0.453158059789
 09/27  13:00:00,15.1500616612,2.04374312563,3.2062220124,0.0,4.9500482616,4.9500482616,0.453154591335,0.0,0.453154591335
 09/27  14:00:00,15.273532965,2.04374312563,3.32969331612,0.0,4.9500482616,4.9500482616,0.453127507369,0.0,0.453127507369
 09/27  15:00:00,15.5324738671,2.04374312563,3.58863421822,0.0,4.9500482616,4.9500482616,0.453130373421,0.0,0.453130373421
 09/27  16:00:00,15.4316851992,2.04374312563,3.48784555038,0.0,4.9500482616,4.9500482616,0.45314454405,0.0,0.45314454405
 09/27  17:00:00,9.95403174127,2.04374312563,2.41023499164,0.0,2.750026812,2.750026812,0.453115887303,0.0,0.453115887303
 09/27  18:00:00,8.18541175656,2.04374312563,1.52396442747,0.0,1.6500160872,2.2000214496,0.453108572516,0.0,0.453108572516
 09/27  19:00:00,9.21740418543,2.04374312563,1.020623523,0.0,1.6500160872,2.2000214496,0.453103353303,0.0,0.453103353303
 09/27  20:00:00,8.39583619666,2.04374312563,0.749060896635,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/27  21:00:00,8.2788048829,2.04374312563,0.632029582865,0.0,1.1000107248,2.2000214496,0.453077251757,0.0,0.453077251757
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081074516,0.0,0.453081074516
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066917648,0.0,0.453066917648
