Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052779164,0.0,0.453052779164
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073247045,0.0,0.453073247045
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061397636,0.0,0.453061397636
 09/28  06:00:00,7.1151212959,2.04374312563,0.402184691599,0.0,0.5500053624,2.2000214496,0.453058671471,0.0,0.453058671471
 09/28  07:00:00,6.09787397109,2.04374312563,0.204093308662,0.0,1.6500160872,2.2000214496,0.109563559419,0.0895635594194,0.02
 09/28  08:00:00,13.3714652155,2.04374312563,1.4276255667,0.0,4.9500482616,4.9500482616,0.453109192741,0.0,0.453109192741
 09/28  09:00:00,14.1387168682,2.04374312563,2.19487721937,0.0,4.9500482616,4.9500482616,0.45313323995,0.0,0.45313323995
 09/28  10:00:00,14.7414400635,2.04374312563,2.79760041463,0.0,4.9500482616,4.9500482616,0.453133188272,0.0,0.453133188272
 09/28  11:00:00,15.1846575834,2.04374312563,3.24081793453,0.0,4.9500482616,4.9500482616,0.453138291539,0.0,0.453138291539
 09/28  12:00:00,14.7855786243,2.04374312563,3.39174433792,0.0,4.9500482616,4.4000428992,0.453147513279,0.0,0.453147513279
 09/28  13:00:00,15.8260471386,2.04374312563,3.88220748972,0.0,4.9500482616,4.9500482616,0.453153063166,0.0,0.453153063166
 09/28  14:00:00,15.8657854868,2.04374312563,3.92194583795,0.0,4.9500482616,4.9500482616,0.45309695327,0.0,0.45309695327
 09/28  15:00:00,15.6471223197,2.04374312563,3.7032826709,0.0,4.9500482616,4.9500482616,0.453117011165,0.0,0.453117011165
 09/28  16:00:00,15.4454350919,2.04374312563,3.50159544308,0.0,4.9500482616,4.9500482616,0.453133095042,0.0,0.453133095042
 09/28  17:00:00,10.0127077663,2.04374312563,2.46891101667,0.0,2.750026812,2.750026812,0.453116891409,0.0,0.453116891409
 09/28  18:00:00,8.48283704054,2.04374312563,1.82138971145,0.0,1.6500160872,2.2000214496,0.453101265101,0.0,0.453101265101
 09/28  19:00:00,9.59773126502,2.04374312563,1.40095060259,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,8.7249856064,2.04374312563,1.07821030637,0.0,1.1000107248,2.2000214496,0.453088859705,0.0,0.453088859705
 09/28  21:00:00,8.5736831166,2.04374312563,0.92690781657,0.0,1.1000107248,2.2000214496,0.453085470846,0.0,0.453085470846
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053690177,0.0,0.453053690177
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074150713,0.0,0.453074150713
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060117697,0.0,0.453060117697
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080618106,0.0,0.453080618106
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071422018,0.0,0.453071422018
 09/29  06:00:00,7.75617900099,2.04374312563,1.04324239669,0.0,0.5500053624,2.2000214496,0.453067236207,0.0,0.453067236207
 09/29  07:00:00,6.52389849746,2.04374312563,0.630117835033,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  08:00:00,13.780651745,2.04374312563,1.83681209614,0.0,4.9500482616,4.9500482616,0.453115088219,0.0,0.453115088219
 09/29  09:00:00,13.6790921413,2.04374312563,1.7352524925,0.0,4.9500482616,4.9500482616,0.453115055006,0.0,0.453115055006
 09/29  10:00:00,13.5672916506,2.04374312563,1.62345200173,0.0,4.9500482616,4.9500482616,0.453091402013,0.0,0.453091402013
 09/29  11:00:00,13.724605544,2.04374312563,1.78076589518,0.0,4.9500482616,4.9500482616,0.453152411817,0.0,0.453152411817
 09/29  12:00:00,13.4010912305,2.04374312563,2.00725694409,0.0,4.9500482616,4.4000428992,0.453163844941,0.0,0.453163844941
 09/29  13:00:00,14.6813499554,2.04374312563,2.73751030661,0.0,4.9500482616,4.9500482616,0.453158123395,0.0,0.453158123395
 09/29  14:00:00,15.0562087009,2.04374312563,3.11236905211,0.0,4.9500482616,4.9500482616,0.453115096351,0.0,0.453115096351
 09/29  15:00:00,15.2464224183,2.04374312563,3.3025827695,0.0,4.9500482616,4.9500482616,0.453125268109,0.0,0.453125268109
 09/29  16:00:00,15.0203359403,2.04374312563,3.07649629148,0.0,4.9500482616,4.9500482616,0.453137162357,0.0,0.453137162357
 09/29  17:00:00,9.65838531726,2.04374312563,2.11458856763,0.0,2.750026812,2.750026812,0.453108391463,0.0,0.453108391463
 09/29  18:00:00,8.61180629882,2.04374312563,1.56652563639,0.0,1.6500160872,2.2000214496,0.453110931329,0.0,0.453110931329
 09/29  19:00:00,9.33720827446,2.04374312563,1.14042761203,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,8.17312619188,2.04374312563,0.526350891849,0.0,1.1000107248,2.2000214496,0.453094707247,0.0,0.453094707247
 09/29  21:00:00,7.79648568817,2.04374312563,0.149710388141,0.0,1.1000107248,2.2000214496,0.453017715973,0.0,0.453017715973
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084992349,0.0,0.453084992349
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086640751,0.0,0.453086640751
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072737506,0.0,0.453072737506
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058779595,0.0,0.453058779595
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308591127,0.0,0.45308591127
 09/30  06:00:00,6.77226252251,2.04374312563,0.0593259182137,0.0,0.5500053624,2.2000214496,0.48963033734,0.0365492069277,0.453081130412
 09/30  07:00:00,4.80794839993,2.04374312563,0.0141784623014,0.0,0.5500053624,2.2000214496,0.992742120409,0.972742120409,0.02
 09/30  08:00:00,6.54929140145,2.04374312563,0.105505376619,0.0,1.6500160872,2.750026812,0.453096464347,0.0,0.453096464347
 09/30  09:00:00,6.60906549321,2.04374312563,0.165279468377,0.0,1.6500160872,2.750026812,0.45310628603,0.0,0.45310628603
 09/30  10:00:00,6.74097387718,2.04374312563,0.29718785235,0.0,1.6500160872,2.750026812,0.453110731048,0.0,0.453110731048
 09/30  11:00:00,6.87443719379,2.04374312563,0.430651168959,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  12:00:00,5.28460661014,2.04374312563,0.490836672511,0.0,0.8250080436,1.9250187684,0.45310899714,0.0,0.45310899714
 09/30  13:00:00,5.51169853221,2.04374312563,0.717928594582,0.0,0.8250080436,1.9250187684,0.453099657156,0.0,0.453099657156
 09/30  14:00:00,5.70532253523,2.04374312563,0.911552597595,0.0,0.8250080436,1.9250187684,0.453089477981,0.0,0.453089477981
 09/30  15:00:00,5.92488501727,2.04374312563,1.13111507964,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,6.00897057716,2.04374312563,1.21520063953,0.0,0.8250080436,1.9250187684,0.453090812277,0.0,0.453090812277
 09/30  17:00:00,4.94756710126,2.04374312563,0.978805207234,0.0,0.2750026812,1.6500160872,0.453092484318,0.0,0.453092484318
 09/30  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308677212,0.0,0.45308677212
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087120743,0.0,0.453087120743
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058665973,0.0,0.453058665973
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078912846,0.0,0.453078912846
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062850516,0.0,0.453062850516
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307873148,0.0,0.45307873148
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060637448,0.0,0.453060637448
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085357471,0.0,0.453085357471
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308626661,0.0,0.45308626661
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085206736,0.0,0.453085206736
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083985923,0.0,0.453083985923
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075603757,0.0,0.453075603757
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057868139,0.0,0.453057868139
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084900951,0.0,0.453084900951
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082331546,0.0,0.453082331546
 10/01  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084313194,0.0,0.453084313194
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073921931,0.0,0.453073921931
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082361439,0.0,0.453082361439
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306191689,0.0,0.45306191689
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078607752,0.0,0.453078607752
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065306264,0.0,0.453065306264
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086032157,0.0,0.453086032157
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081773185,0.0,0.453081773185
 10/02  06:00:00,6.74009016167,2.04374312563,0.0271535573763,0.0,0.5500053624,2.2000214496,0.13580277207,0.11580277207,0.02
 10/02  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.87258907854,1.4194926291,0.453096449435
 10/02  08:00:00,11.9669966887,2.04374312563,0.0231570399189,0.0,4.9500482616,4.9500482616,0.476870718067,0.0237402824583,0.453130435609
 10/02  09:00:00,11.9845105911,2.04374312563,0.0406709422614,0.0,4.9500482616,4.9500482616,0.453133179683,0.0,0.453133179683
 10/02  10:00:00,12.145830951,2.04374312563,0.201991302194,0.0,4.9500482616,4.9500482616,0.453140959159,0.0,0.453140959159
 10/02  11:00:00,12.4616855014,2.04374312563,0.517845852572,0.0,4.9500482616,4.9500482616,0.453147209348,0.0,0.453147209348
 10/02  12:00:00,12.1009911067,2.04374312563,0.707156820234,0.0,4.9500482616,4.4000428992,0.453151666223,0.0,0.453151666223
 10/02  13:00:00,13.1010225005,2.04374312563,1.15718285172,0.0,4.9500482616,4.9500482616,0.453153835608,0.0,0.453153835608
 10/02  14:00:00,13.4097533162,2.04374312563,1.46591366742,0.0,4.9500482616,4.9500482616,0.453122393841,0.0,0.453122393841
 10/02  15:00:00,13.6412510282,2.04374312563,1.69741137933,0.0,4.9500482616,4.9500482616,0.453109621589,0.0,0.453109621589
 10/02  16:00:00,13.7043052675,2.04374312563,1.76046561872,0.0,4.9500482616,4.9500482616,0.453131174151,0.0,0.453131174151
 10/02  17:00:00,8.51180413201,2.04374312563,0.968007382384,0.0,2.750026812,2.750026812,0.453113412173,0.0,0.453113412173
 10/02  18:00:00,7.33271519864,2.04374312563,0.287434536205,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,8.21926456015,2.04374312563,0.0224838977236,0.0,1.6500160872,2.2000214496,0.453103882179,0.0,0.453103882179
 10/02  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453106552198,0.0,0.453106552198
 10/02  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453069313175,0.0,0.453069313175
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305322998,0.0,0.45305322998
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074055773,0.0,0.453074055773
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060346647,0.0,0.453060346647
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308119631,0.0,0.45308119631
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077018078,0.0,0.453077018078
 10/03  06:00:00,6.75506264861,2.04374312563,0.0421260443104,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.07477711829,0.621685362662,0.453091755625
 10/03  08:00:00,12.0104879372,2.04374312563,0.0666482883656,0.0,4.9500482616,4.9500482616,0.472124871555,0.0189988169955,0.453126054559
 10/03  09:00:00,12.4795923528,2.04374312563,0.535752703934,0.0,4.9500482616,4.9500482616,0.453131871847,0.0,0.453131871847
 10/03  10:00:00,13.1013111852,2.04374312563,1.15747153632,0.0,4.9500482616,4.9500482616,0.453140279961,0.0,0.453140279961
 10/03  11:00:00,13.5947868589,2.04374312563,1.65094721003,0.0,4.9500482616,4.9500482616,0.45314425653,0.0,0.45314425653
 10/03  12:00:00,13.0854958864,2.04374312563,1.69166159994,0.0,4.9500482616,4.4000428992,0.453149340554,0.0,0.453149340554
 10/03  13:00:00,14.1138520608,2.04374312563,2.17001241197,0.0,4.9500482616,4.9500482616,0.453152179593,0.0,0.453152179593
 10/03  14:00:00,14.268533828,2.04374312563,2.32469417912,0.0,4.9500482616,4.9500482616,0.453121122264,0.0,0.453121122264
 10/03  15:00:00,14.3459024845,2.04374312563,2.40206283565,0.0,4.9500482616,4.9500482616,0.453108730092,0.0,0.453108730092
 10/03  16:00:00,14.2649298174,2.04374312563,2.32109016855,0.0,4.9500482616,4.9500482616,0.453145115688,0.0,0.453145115688
 10/03  17:00:00,8.41032541635,2.04374312563,0.866528666723,0.0,2.750026812,2.750026812,0.453113402943,0.0,0.453113402943
 10/03  18:00:00,7.25496451088,2.04374312563,0.209683848449,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  19:00:00,8.34587625668,2.04374312563,0.14909559425,0.0,1.6500160872,2.2000214496,0.453100592013,0.0,0.453100592013
 10/03  20:00:00,7.71447109148,2.04374312563,0.0676957914531,0.0,1.1000107248,2.2000214496,0.453107005753,0.0,0.453107005753
 10/03  21:00:00,7.67304769573,2.04374312563,0.0262723956969,0.0,1.1000107248,2.2000214496,0.453069878585,0.0,0.453069878585
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053865012,0.0,0.453053865012
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074775932,0.0,0.453074775932
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061149798,0.0,0.453061149798
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082084355,0.0,0.453082084355
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078029091,0.0,0.453078029091
 10/04  06:00:00,6.75856619325,2.04374312563,0.0456295889487,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,5.89863449579,2.04374312563,0.00485383335873,0.0,1.6500160872,2.2000214496,1.29286361498,0.839755381621,0.453108233355
 10/04  08:00:00,12.1450709599,2.04374312563,0.201231311022,0.0,4.9500482616,4.9500482616,0.470935433182,0.0178005075987,0.453134925583
 10/04  09:00:00,12.4225819852,2.04374312563,0.478742336352,0.0,4.9500482616,4.9500482616,0.453119110494,0.0,0.453119110494
 10/04  10:00:00,12.7692227481,2.04374312563,0.825383099289,0.0,4.9500482616,4.9500482616,0.453131983107,0.0,0.453131983107
 10/04  11:00:00,13.2511858699,2.04374312563,1.30734622103,0.0,4.9500482616,4.9500482616,0.453147483267,0.0,0.453147483267
 10/04  12:00:00,12.6592883755,2.04374312563,1.26545408911,0.0,4.9500482616,4.4000428992,0.453163477278,0.0,0.453163477278
 10/04  13:00:00,13.3977842475,2.04374312563,1.45394459862,0.0,4.9500482616,4.9500482616,0.453157705561,0.0,0.453157705561
 10/04  14:00:00,13.3734795579,2.04374312563,1.42963990911,0.0,4.9500482616,4.9500482616,0.453127131476,0.0,0.453127131476
 10/04  15:00:00,13.4171529042,2.04374312563,1.47331325533,0.0,4.9500482616,4.9500482616,0.453122619348,0.0,0.453122619348
 10/04  16:00:00,13.6191320912,2.04374312563,1.67529244233,0.0,4.9500482616,4.9500482616,0.453135043917,0.0,0.453135043917
 10/04  17:00:00,8.40450232658,2.04374312563,0.860705576953,0.0,2.750026812,2.750026812,0.453119279561,0.0,0.453119279561
 10/04  18:00:00,7.38433656728,2.04374312563,0.339055904846,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  19:00:00,8.34062077788,2.04374312563,0.143840115451,0.0,1.6500160872,2.2000214496,0.453099790976,0.0,0.453099790976
 10/04  20:00:00,7.67766343039,2.04374312563,0.0308881303549,0.0,1.1000107248,2.2000214496,0.453092540036,0.0,0.453092540036
 10/04  21:00:00,7.64878961509,2.04374312563,0.00201431505736,0.0,1.1000107248,2.2000214496,0.453077538226,0.0,0.453077538226
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060286996,0.0,0.453060286996
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081242043,0.0,0.453081242043
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067718853,0.0,0.453067718853
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054145421,0.0,0.453054145421
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084837752,0.0,0.453084837752
 10/05  06:00:00,6.76018366409,2.04374312563,0.047247059789,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.157817057,0.704716877101,0.453100179898
 10/05  08:00:00,11.9859838138,2.04374312563,0.0421441649744,0.0,4.9500482616,4.9500482616,0.453099719683,0.0,0.453099719683
 10/05  09:00:00,11.9729038602,2.04374312563,0.029064211348,0.0,4.9500482616,4.9500482616,0.453127210929,0.0,0.453127210929
 10/05  10:00:00,12.0523757534,2.04374312563,0.108536104579,0.0,4.9500482616,4.9500482616,0.453107031239,0.0,0.453107031239
 10/05  11:00:00,12.1064490371,2.04374312563,0.162609388242,0.0,4.9500482616,4.9500482616,0.453108995145,0.0,0.453108995145
 10/05  12:00:00,11.4389127748,2.04374312563,0.0450784883501,0.0,4.9500482616,4.4000428992,0.453140763865,0.0,0.453140763865
 10/05  13:00:00,12.1633121501,2.04374312563,0.2194725013,0.0,4.9500482616,4.9500482616,0.453137319992,0.0,0.453137319992
 10/05  14:00:00,12.3891646875,2.04374312563,0.445325038679,0.0,4.9500482616,4.9500482616,0.453112762702,0.0,0.453112762702
 10/05  15:00:00,12.4256363562,2.04374312563,0.481796707419,0.0,4.9500482616,4.9500482616,0.453098950953,0.0,0.453098950953
 10/05  16:00:00,12.3557842207,2.04374312563,0.411944571828,0.0,4.9500482616,4.9500482616,0.453146804819,0.0,0.453146804819
 10/05  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.495147240694,0.0420396623786,0.453107578315
 10/05  18:00:00,7.04528066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0695334166437,0.0495334166437,0.02
 10/05  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453091136701,0.0,0.453091136701
 10/05  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453082957299,0.0,0.453082957299
 10/05  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453089959527,0.0,0.453089959527
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073862793,0.0,0.453073862793
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059003178,0.0,0.453059003178
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080149348,0.0,0.453080149348
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066693466,0.0,0.453066693466
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061303796,0.0,0.453061303796
 10/06  06:00:00,6.72804300337,2.04374312563,0.0151063990748,0.0,0.5500053624,2.2000214496,0.686033722293,0.666033722293,0.02
 10/06  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.14652177943,1.69343195358,0.453089825857
 10/06  08:00:00,11.9542829637,2.04374312563,0.0104433148317,0.0,4.9500482616,4.9500482616,0.464202393008,0.0110702990256,0.453132093982
 10/06  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453129971287,0.0,0.453129971287
 10/06  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453121705864,0.0,0.453121705864
 10/06  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453145009443,0.0,0.453145009443
 10/06  12:00:00,11.4040203218,2.04374312563,0.0101860353446,0.0,4.9500482616,4.4000428992,0.453158183608,0.0,0.453158183608
 10/06  13:00:00,12.478884103,2.04374312563,0.535044454169,0.0,4.9500482616,4.9500482616,0.453160895344,0.0,0.453160895344
 10/06  14:00:00,12.8866163556,2.04374312563,0.942776706745,0.0,4.9500482616,4.9500482616,0.453103318764,0.0,0.453103318764
 10/06  15:00:00,13.2219191047,2.04374312563,1.27807945589,0.0,4.9500482616,4.9500482616,0.453116108026,0.0,0.453116108026
 10/06  16:00:00,13.0699714876,2.04374312563,1.12613183878,0.0,4.9500482616,4.9500482616,0.453147877969,0.0,0.453147877969
 10/06  17:00:00,7.72195554785,2.04374312563,0.178158798215,0.0,2.750026812,2.750026812,0.453114652895,0.0,0.453114652895
 10/06  18:00:00,7.44047863138,2.04374312563,0.0113646356194,0.0,1.6500160872,2.2000214496,0.453101143043,0.0,0.453101143043
 10/06  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453102638811,0.0,0.453102638811
 10/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453070429075,0.0,0.453070429075
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056061805,0.0,0.453056061805
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077217257,0.0,0.453077217257
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063852719,0.0,0.453063852719
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308504627,0.0,0.45308504627
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079893366,0.0,0.453079893366
 10/07  06:00:00,6.76706151656,2.04374312563,0.0541249122626,0.0,0.5500053624,2.2000214496,0.0436630089912,0.0236630089912,0.02
 10/07  07:00:00,4.79751986368,2.04374312563,0.00374992605071,0.0,0.5500053624,2.2000214496,1.20289116435,0.749812607161,0.453078557185
 10/07  08:00:00,6.50182273211,2.04374312563,0.0580367072803,0.0,1.6500160872,2.750026812,0.455340072728,0.00224167446557,0.453098398263
 10/07  09:00:00,6.58454275404,2.04374312563,0.140756729215,0.0,1.6500160872,2.750026812,0.45311114324,0.0,0.45311114324
 10/07  10:00:00,6.58886490058,2.04374312563,0.145078875752,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  11:00:00,6.71868253165,2.04374312563,0.274896506815,0.0,1.6500160872,2.750026812,0.453112477299,0.0,0.453112477299
 10/07  12:00:00,5.10351337378,2.04374312563,0.309743436152,0.0,0.8250080436,1.9250187684,0.453102651358,0.0,0.453102651358
 10/07  13:00:00,5.14434764434,2.04374312563,0.350577706707,0.0,0.8250080436,1.9250187684,0.453107998535,0.0,0.453107998535
 10/07  14:00:00,5.19676515218,2.04374312563,0.40299521455,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  15:00:00,5.28514725973,2.04374312563,0.491377322103,0.0,0.8250080436,1.9250187684,0.453097854184,0.0,0.453097854184
 10/07  16:00:00,5.27363488076,2.04374312563,0.479864943128,0.0,0.8250080436,1.9250187684,0.453101814891,0.0,0.453101814891
 10/07  17:00:00,4.33257481124,2.04374312563,0.363812917211,0.0,0.2750026812,1.6500160872,0.453089313046,0.0,0.453089313046
 10/07  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086230045,0.0,0.453086230045
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090042439,0.0,0.453090042439
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086219863,0.0,0.453086219863
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053896672,0.0,0.453053896672
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072473847,0.0,0.453072473847
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054803719,0.0,0.453054803719
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071259886,0.0,0.453071259886
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062649681,0.0,0.453062649681
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080796767,0.0,0.453080796767
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083806515,0.0,0.453083806515
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087997508,0.0,0.453087997508
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309041027,0.0,0.45309041027
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072535326,0.0,0.453072535326
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075161753,0.0,0.453075161753
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083815505,0.0,0.453083815505
 10/08  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085039926,0.0,0.453085039926
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530733119,0.0,0.4530733119
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084745576,0.0,0.453084745576
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079523017,0.0,0.453079523017
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061899637,0.0,0.453061899637
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078396621,0.0,0.453078396621
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060823602,0.0,0.453060823602
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088562123,0.0,0.453088562123
 10/09  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087212799,0.0,0.453087212799
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087441296,0.0,0.453087441296
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083280766,0.0,0.453083280766
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083595522,0.0,0.453083595522
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057630066,0.0,0.453057630066
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082867142,0.0,0.453082867142
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082639706,0.0,0.453082639706
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082132376,0.0,0.453082132376
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087272421,0.0,0.453087272421
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088801092,0.0,0.453088801092
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071453274,0.0,0.453071453274
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052554287,0.0,0.453052554287
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073895414,0.0,0.453073895414
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060761233,0.0,0.453060761233
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089064137,0.0,0.453089064137
 10/10  06:00:00,6.73988594209,2.04374312563,0.0269493377901,0.0,0.5500053624,2.2000214496,0.70458309626,0.251496135158,0.453086961102
 10/10  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.808840452092,0.788840452092,0.02
 10/10  08:00:00,11.9618613268,2.04374312563,0.0180216780093,0.0,4.9500482616,4.9500482616,0.469854824343,0.0167248588208,0.453129965522
 10/10  09:00:00,11.950906611,2.04374312563,0.00706696219422,0.0,4.9500482616,4.9500482616,0.453140071285,0.0,0.453140071285
 10/10  10:00:00,12.0349901376,2.04374312563,0.0911504887498,0.0,4.9500482616,4.9500482616,0.453142387103,0.0,0.453142387103
 10/10  11:00:00,12.2362531731,2.04374312563,0.292413524251,0.0,4.9500482616,4.9500482616,0.453143016547,0.0,0.453143016547
 10/10  12:00:00,11.8206634745,2.04374312563,0.426829188095,0.0,4.9500482616,4.4000428992,0.453156949163,0.0,0.453156949163
 10/10  13:00:00,12.9328361833,2.04374312563,0.988996534518,0.0,4.9500482616,4.9500482616,0.453167990598,0.0,0.453167990598
 10/10  14:00:00,13.2117266312,2.04374312563,1.26788698241,0.0,4.9500482616,4.9500482616,0.453138046586,0.0,0.453138046586
 10/10  15:00:00,13.369295853,2.04374312563,1.42545620418,0.0,4.9500482616,4.9500482616,0.453125377185,0.0,0.453125377185
 10/10  16:00:00,13.3698928107,2.04374312563,1.42605316185,0.0,4.9500482616,4.9500482616,0.453139718001,0.0,0.453139718001
 10/10  17:00:00,8.14052990952,2.04374312563,0.596733159885,0.0,2.750026812,2.750026812,0.453120241743,0.0,0.453120241743
 10/10  18:00:00,7.51149921067,2.04374312563,0.0823852149046,0.0,1.6500160872,2.2000214496,0.454574316775,0.00146724488046,0.453107071894
 10/10  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/10  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453106043038,0.0,0.453106043038
 10/10  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45308475288,0.0,0.45308475288
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073377006,0.0,0.453073377006
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060241111,0.0,0.453060241111
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081831326,0.0,0.453081831326
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068808595,0.0,0.453068808595
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058113583,0.0,0.453058113583
 10/11  06:00:00,7.13229573079,2.04374312563,0.0355257931641,0.0,0.5500053624,2.2000214496,0.453076184167,0.0,0.453076184167
 10/11  07:00:00,5.89488280284,2.04374312563,0.00110214040733,0.0,1.6500160872,2.2000214496,0.231400696136,0.211400696136,0.02
 10/11  08:00:00,12.0169774531,2.04374312563,0.0731378042384,0.0,4.9500482616,4.9500482616,0.475659711766,0.0225479244151,0.453111787351
 10/11  09:00:00,12.2352941309,2.04374312563,0.291454482069,0.0,4.9500482616,4.9500482616,0.453131589572,0.0,0.453131589572
 10/11  10:00:00,12.3794730594,2.04374312563,0.43563341054,0.0,4.9500482616,4.9500482616,0.453134878519,0.0,0.453134878519
 10/11  11:00:00,12.4862909001,2.04374312563,0.542451251277,0.0,4.9500482616,4.9500482616,0.453130103154,0.0,0.453130103154
 10/11  12:00:00,11.9329918656,2.04374312563,0.539157579154,0.0,4.9500482616,4.4000428992,0.453155344215,0.0,0.453155344215
 10/11  13:00:00,12.958277682,2.04374312563,1.01443803314,0.0,4.9500482616,4.9500482616,0.453167776167,0.0,0.453167776167
 10/11  14:00:00,12.8756281187,2.04374312563,0.931788469831,0.0,4.9500482616,4.9500482616,0.453140667417,0.0,0.453140667417
 10/11  15:00:00,12.7520910704,2.04374312563,0.808251421533,0.0,4.9500482616,4.9500482616,0.453124069998,0.0,0.453124069998
 10/11  16:00:00,12.6480380856,2.04374312563,0.704198436747,0.0,4.9500482616,4.9500482616,0.453131190526,0.0,0.453131190526
 10/11  17:00:00,7.59329866108,2.04374312563,0.0495019114489,0.0,2.750026812,2.750026812,0.461224189724,0.00810064920014,0.453123540524
 10/11  18:00:00,7.42911399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.475115338947,0.0220045642966,0.45311077465
 10/11  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453072029764,0.0,0.453072029764
 10/11  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453065023152,0.0,0.453065023152
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305286709,0.0,0.45305286709
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307451098,0.0,0.45307451098
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530802641,0.0,0.4530802641
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083222641,0.0,0.453083222641
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070292086,0.0,0.453070292086
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  06:00:00,7.13149062769,2.04374312563,0.0347206900585,0.0,0.5500053624,2.2000214496,0.602329818891,0.149259002268,0.453070816624
 10/12  07:00:00,5.89507788961,2.04374312563,0.00129722718249,0.0,1.6500160872,2.2000214496,1.17156662844,0.718496635652,0.453069992785
 10/12  08:00:00,12.0075615642,2.04374312563,0.0637219153856,0.0,4.9500482616,4.9500482616,0.472864888698,0.019735985568,0.45312890313
 10/12  09:00:00,12.1107160017,2.04374312563,0.166876352854,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  10:00:00,12.3649852921,2.04374312563,0.421145643259,0.0,4.9500482616,4.9500482616,0.453133804108,0.0,0.453133804108
 10/12  11:00:00,12.6756108046,2.04374312563,0.731771155776,0.0,4.9500482616,4.9500482616,0.453137371001,0.0,0.453137371001
 10/12  12:00:00,12.168443777,2.04374312563,0.774609490524,0.0,4.9500482616,4.4000428992,0.88630792093,0.0,0.88630792093
 10/12  13:00:00,13.2082166225,2.04374312563,1.26437697371,0.0,4.9500482616,4.9500482616,0.453150805659,0.0,0.453150805659
 10/12  14:00:00,13.4353785727,2.04374312563,1.49153892386,0.0,4.9500482616,4.9500482616,0.45310309622,0.0,0.45310309622
 10/12  15:00:00,13.6028424789,2.04374312563,1.65900283009,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  16:00:00,13.639063008,2.04374312563,1.69522335915,0.0,4.9500482616,4.9500482616,0.453124293045,0.0,0.453124293045
 10/12  17:00:00,8.4535445646,2.04374312563,0.909747814975,0.0,2.750026812,2.750026812,0.453132798164,0.0,0.453132798164
 10/12  18:00:00,7.71048593387,2.04374312563,0.281371938106,0.0,1.6500160872,2.2000214496,0.453108340965,0.0,0.453108340965
 10/12  19:00:00,8.21839888742,2.04374312563,0.0216182249851,0.0,1.6500160872,2.2000214496,0.453099670771,0.0,0.453099670771
 10/12  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453088264937,0.0,0.453088264937
 10/12  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073526428,0.0,0.453073526428
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060493455,0.0,0.453060493455
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082249754,0.0,0.453082249754
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069404257,0.0,0.453069404257
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056521345,0.0,0.453056521345
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  06:00:00,7.13653302576,2.04374312563,0.0397630881282,0.0,0.5500053624,2.2000214496,0.468866019528,0.0157850301097,0.453080989418
 10/13  07:00:00,5.89417692574,2.04374312563,0.000396263312628,0.0,1.6500160872,2.2000214496,1.4869812056,1.03389644797,0.453084757628
 10/13  08:00:00,11.9617511321,2.04374312563,0.0179114832266,0.0,4.9500482616,4.9500482616,0.477217497222,0.0240863513394,0.453131145883
 10/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453138096508,0.0,0.453138096508
 10/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453122658209,0.0,0.453122658209
 10/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453137435381,0.0,0.453137435381
 10/13  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.506720709866,0.053599284923,0.453121424942
 10/13  13:00:00,11.9519551642,2.04374312563,0.00811551534808,0.0,4.9500482616,4.9500482616,0.453151326264,0.0,0.453151326264
 10/13  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453114249517,0.0,0.453114249517
 10/13  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453129574956,0.0,0.453129574956
 10/13  16:00:00,11.9474016594,2.04374312563,0.00356201055013,0.0,4.9500482616,4.9500482616,0.453137494443,0.0,0.453137494443
 10/13  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.215698606032,0.195698606032,0.02
 10/13  18:00:00,7.8129473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.473876063449,0.0207664069543,0.453109656494
 10/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.522841943068,0.0697720959326,0.453069847135
 10/13  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.15787287732,0.704783987908,0.453088889411
 10/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.87199268851,1.85199268851,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085629667,0.0,0.453085629667
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452999324407,0.0,0.452999324407
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074686771,0.0,0.453074686771
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061909101,0.0,0.453061909101
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083798815,0.0,0.453083798815
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308421617,0.0,0.45308421617
 10/14  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.01305089142,5.99305089142,0.02
 10/14  07:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,9.60529501324,9.15220793296,0.453087080278
 10/14  08:00:00,6.44453946313,2.04374312563,0.000753438303347,0.0,1.6500160872,2.750026812,5.17991319992,4.726810196,0.453103003925
 10/14  09:00:00,6.44399231731,2.04374312563,0.000206292475608,0.0,1.6500160872,2.750026812,1.73893681299,1.71893681299,0.02
 10/14  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,1.04983274811,0.596719957886,0.453112790219
 10/14  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,0.674855020301,0.221742922638,0.453112097664
 10/14  12:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,0.670002822028,0.216890111696,0.453112710332
 10/14  13:00:00,4.83286884888,2.04374312563,0.0390989112456,0.0,0.8250080436,1.9250187684,0.484092992034,0.0310021743351,0.453090817699
 10/14  14:00:00,4.87014853739,2.04374312563,0.0763785997597,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  15:00:00,4.86483485473,2.04374312563,0.0710649171019,0.0,0.8250080436,1.9250187684,0.4530765186,0.0,0.4530765186
 10/14  16:00:00,4.85477469565,2.04374312563,0.0610047580213,0.0,0.8250080436,1.9250187684,0.453091525727,0.0,0.453091525727
 10/14  17:00:00,4.01889821454,2.04374312563,0.0501363205112,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092116492,0.0,0.453092116492
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082957568,0.0,0.453082957568
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094222796,0.0,0.453094222796
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084765713,0.0,0.453084765713
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072006965,0.0,0.453072006965
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305598201,0.0,0.45305598201
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307298067,0.0,0.45307298067
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055805163,0.0,0.453055805163
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081739523,0.0,0.453081739523
 10/15  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083756772,0.0,0.453083756772
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308375353,0.0,0.45308375353
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087608979,0.0,0.453087608979
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085227126,0.0,0.453085227126
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060938168,0.0,0.453060938168
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081557346,0.0,0.453081557346
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082000981,0.0,0.453082000981
 10/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081779603,0.0,0.453081779603
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081288795,0.0,0.453081288795
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307406158,0.0,0.45307406158
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071604798,0.0,0.453071604798
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056139998,0.0,0.453056139998
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079806771,0.0,0.453079806771
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084673526,0.0,0.453084673526
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064654597,0.0,0.453064654597
 10/16  06:00:00,7.11034446719,2.04374312563,0.0135745295611,0.0,0.5500053624,2.2000214496,1.20363670926,1.18363670926,0.02
 10/16  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.90011400985,4.44702601744,0.453087992404
 10/16  08:00:00,11.9479092917,2.04374312563,0.00406964285552,0.0,4.9500482616,4.9500482616,0.64753182195,0.194398740856,0.453133081094
 10/16  09:00:00,11.9489667806,2.04374312563,0.00512713180062,0.0,4.9500482616,4.9500482616,0.453136715565,0.0,0.453136715565
