Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  10:00:00,12.056924087,2.04374312563,0.113084438133,0.0,4.9500482616,4.9500482616,0.453143968521,0.0,0.453143968521
 10/16  11:00:00,12.2226680571,2.04374312563,0.278828408272,0.0,4.9500482616,4.9500482616,0.453149098725,0.0,0.453149098725
 10/16  12:00:00,11.7311117763,2.04374312563,0.33727748987,0.0,4.9500482616,4.4000428992,0.453146461364,0.0,0.453146461364
 10/16  13:00:00,12.3757430681,2.04374312563,0.431903419291,0.0,4.9500482616,4.9500482616,0.453164302943,0.0,0.453164302943
 10/16  14:00:00,12.4359087133,2.04374312563,0.492069064501,0.0,4.9500482616,4.9500482616,0.453122944108,0.0,0.453122944108
 10/16  15:00:00,12.5148954935,2.04374312563,0.571055844718,0.0,4.9500482616,4.9500482616,0.453088351436,0.0,0.453088351436
 10/16  16:00:00,12.6481845114,2.04374312563,0.70434486256,0.0,4.9500482616,4.9500482616,0.453142890585,0.0,0.453142890585
 10/16  17:00:00,7.67091418083,2.04374312563,0.1271174312,0.0,2.750026812,2.750026812,0.463882367978,0.0107751087784,0.4531072592
 10/16  18:00:00,7.8129473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0343116255408,0.0143116255408,0.02
 10/16  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453097053031,0.0,0.453097053031
 10/16  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453088406287,0.0,0.453088406287
 10/16  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453059281894,0.0,0.453059281894
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080559887,0.0,0.453080559887
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067978121,0.0,0.453067978121
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055469772,0.0,0.453055469772
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077712609,0.0,0.453077712609
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307372247,0.0,0.45307372247
 10/17  06:00:00,7.1226104373,2.04374312563,0.0258404996676,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.05241592387,0.599335621983,0.453080301889
 10/17  08:00:00,11.9695564444,2.04374312563,0.0257167956096,0.0,4.9500482616,4.9500482616,0.481679215723,0.0285448276227,0.4531343881
 10/17  09:00:00,11.99296491,2.04374312563,0.0491252611624,0.0,4.9500482616,4.9500482616,0.453141820371,0.0,0.453141820371
 10/17  10:00:00,12.2997236254,2.04374312563,0.355883976578,0.0,4.9500482616,4.9500482616,0.453126850388,0.0,0.453126850388
 10/17  11:00:00,12.6441182921,2.04374312563,0.700278643314,0.0,4.9500482616,4.9500482616,0.453133389676,0.0,0.453133389676
 10/17  12:00:00,12.2917638299,2.04374312563,0.89792954346,0.0,4.9500482616,4.4000428992,0.453171033455,0.0,0.453171033455
 10/17  13:00:00,13.3329150348,2.04374312563,1.38907538597,0.0,4.9500482616,4.9500482616,0.453111317961,0.0,0.453111317961
 10/17  14:00:00,13.4597686233,2.04374312563,1.51592897452,0.0,4.9500482616,4.9500482616,0.45310952154,0.0,0.45310952154
 10/17  15:00:00,13.7359958986,2.04374312563,1.79215624974,0.0,4.9500482616,4.9500482616,0.45312842989,0.0,0.45312842989
 10/17  16:00:00,13.7370825553,2.04374312563,1.79324290642,0.0,4.9500482616,4.9500482616,0.453148972099,0.0,0.453148972099
 10/17  17:00:00,8.43698225806,2.04374312563,0.893185508429,0.0,2.750026812,2.750026812,0.453111517218,0.0,0.453111517218
 10/17  18:00:00,8.01920569343,2.04374312563,0.206258364337,0.0,1.6500160872,2.2000214496,0.453101840503,0.0,0.453101840503
 10/17  19:00:00,8.23178650024,2.04374312563,0.0350058378094,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/17  20:00:00,7.64829219331,2.04374312563,0.00151689327908,0.0,1.1000107248,2.2000214496,0.453093777468,0.0,0.453093777468
 10/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453094169786,0.0,0.453094169786
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063812922,0.0,0.453063812922
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085991525,0.0,0.453085991525
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073607184,0.0,0.453073607184
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061188559,0.0,0.453061188559
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088734724,0.0,0.453088734724
 10/18  06:00:00,7.13147756579,2.04374312563,0.0347076281576,0.0,0.5500053624,2.2000214496,0.453086905886,0.0,0.453086905886
 10/18  07:00:00,5.89527888329,2.04374312563,0.00149822086073,0.0,1.6500160872,2.2000214496,0.792559694512,0.772559694512,0.02
 10/18  08:00:00,12.0286050987,2.04374312563,0.0847654498353,0.0,4.9500482616,4.9500482616,0.471595228858,0.0184871264457,0.453108102412
 10/18  09:00:00,12.3482546931,2.04374312563,0.404415044306,0.0,4.9500482616,4.9500482616,0.453140316176,0.0,0.453140316176
 10/18  10:00:00,12.7682508238,2.04374312563,0.824411175008,0.0,4.9500482616,4.9500482616,0.453139207155,0.0,0.453139207155
 10/18  11:00:00,13.1290613153,2.04374312563,1.18522166645,0.0,4.9500482616,4.9500482616,0.45315401363,0.0,0.45315401363
 10/18  12:00:00,12.6330787721,2.04374312563,1.23924448567,0.0,4.9500482616,4.4000428992,0.453168443826,0.0,0.453168443826
 10/18  13:00:00,13.6275696789,2.04374312563,1.68373003011,0.0,4.9500482616,4.9500482616,0.886261007448,0.0,0.886261007448
 10/18  14:00:00,13.7772855731,2.04374312563,1.83344592423,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  15:00:00,13.8685975121,2.04374312563,1.9247578633,0.0,4.9500482616,4.9500482616,0.453122602091,0.0,0.453122602091
 10/18  16:00:00,13.7781180503,2.04374312563,1.83427840148,0.0,4.9500482616,4.9500482616,0.453127895216,0.0,0.453127895216
 10/18  17:00:00,8.46407681102,2.04374312563,0.920280061385,0.0,2.750026812,2.750026812,0.453119399384,0.0,0.453119399384
 10/18  18:00:00,8.14901653333,2.04374312563,0.336069204234,0.0,1.6500160872,2.2000214496,0.453110116597,0.0,0.453110116597
 10/18  19:00:00,8.35289535608,2.04374312563,0.156114693649,0.0,1.6500160872,2.2000214496,0.453086727577,0.0,0.453086727577
 10/18  20:00:00,7.72825056008,2.04374312563,0.0814752600511,0.0,1.1000107248,2.2000214496,0.45306627514,0.0,0.45306627514
 10/18  21:00:00,7.6687031962,2.04374312563,0.0219278961711,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053733755,0.0,0.453053733755
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307602558,0.0,0.45307602558
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063671348,0.0,0.453063671348
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086060384,0.0,0.453086060384
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073771484,0.0,0.453073771484
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.13153267373,2.04374312563,0.0347627361035,0.0,0.5500053624,2.2000214496,0.453074432204,0.0,0.453074432204
 10/19  07:00:00,5.89577708778,2.04374312563,0.00199642534543,0.0,1.6500160872,2.2000214496,1.31530574086,0.862236483518,0.453069257347
 10/19  08:00:00,12.08896939,2.04374312563,0.145129741158,0.0,4.9500482616,4.9500482616,0.47481495435,0.021680623476,0.453134330874
 10/19  09:00:00,12.5509909385,2.04374312563,0.607151289686,0.0,4.9500482616,4.9500482616,0.453141499339,0.0,0.453141499339
 10/19  10:00:00,12.954804834,2.04374312563,1.01096518522,0.0,4.9500482616,4.9500482616,0.453145376934,0.0,0.453145376934
 10/19  11:00:00,13.2896882526,2.04374312563,1.34584860382,0.0,4.9500482616,4.9500482616,0.453156077031,0.0,0.453156077031
 10/19  12:00:00,12.8295095212,2.04374312563,1.43567523479,0.0,4.9500482616,4.4000428992,0.453155938616,0.0,0.453155938616
 10/19  13:00:00,13.8699692482,2.04374312563,1.92612959935,0.0,4.9500482616,4.9500482616,0.453156582557,0.0,0.453156582557
 10/19  14:00:00,14.068855949,2.04374312563,2.1250163002,0.0,4.9500482616,4.9500482616,0.453121893005,0.0,0.453121893005
 10/19  15:00:00,14.1525444737,2.04374312563,2.20870482491,0.0,4.9500482616,4.9500482616,0.453115959982,0.0,0.453115959982
 10/19  16:00:00,14.0441555957,2.04374312563,2.1003159469,0.0,4.9500482616,4.9500482616,0.453153524483,0.0,0.453153524483
 10/19  17:00:00,8.70421232053,2.04374312563,1.1604155709,0.0,2.750026812,2.750026812,0.453119990578,0.0,0.453119990578
 10/19  18:00:00,8.19389122512,2.04374312563,0.380943896023,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  19:00:00,8.34130562104,2.04374312563,0.14452495861,0.0,1.6500160872,2.2000214496,0.45310251484,0.0,0.45310251484
 10/19  20:00:00,7.69331861171,2.04374312563,0.0465433116766,0.0,1.1000107248,2.2000214496,0.453108118431,0.0,0.453108118431
 10/19  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088995326,0.0,0.453088995326
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072672261,0.0,0.453072672261
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079166386,0.0,0.453079166386
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082884093,0.0,0.453082884093
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070677683,0.0,0.453070677683
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068584866,0.0,0.453068584866
 10/20  06:00:00,7.13098327978,2.04374312563,0.0342133421543,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  07:00:00,5.89440578299,2.04374312563,0.000625120557697,0.0,1.6500160872,2.2000214496,1.35277598476,0.899674043543,0.45310194122
 10/20  08:00:00,12.1154459099,2.04374312563,0.171606261051,0.0,4.9500482616,4.9500482616,0.478413753213,0.0252776458945,0.453136107319
 10/20  09:00:00,12.75933774,2.04374312563,0.815498091213,0.0,4.9500482616,4.9500482616,0.453140691217,0.0,0.453140691217
 10/20  10:00:00,13.2994158936,2.04374312563,1.35557624476,0.0,4.9500482616,4.9500482616,0.453144047938,0.0,0.453144047938
 10/20  11:00:00,13.5907045744,2.04374312563,1.64686492556,0.0,4.9500482616,4.9500482616,0.453146674902,0.0,0.453146674902
 10/20  12:00:00,13.0837442244,2.04374312563,1.68990993798,0.0,4.9500482616,4.4000428992,0.453169059465,0.0,0.453169059465
 10/20  13:00:00,14.1640056415,2.04374312563,2.22016599271,0.0,4.9500482616,4.9500482616,0.453141334641,0.0,0.453141334641
 10/20  14:00:00,14.397423471,2.04374312563,2.45358382219,0.0,4.9500482616,4.9500482616,0.453128753298,0.0,0.453128753298
 10/20  15:00:00,14.497791289,2.04374312563,2.55395164015,0.0,4.9500482616,4.9500482616,0.453124127399,0.0,0.453124127399
 10/20  16:00:00,14.4785953826,2.04374312563,2.53475573376,0.0,4.9500482616,4.9500482616,0.453150424003,0.0,0.453150424003
 10/20  17:00:00,9.04563466195,2.04374312563,1.50183791232,0.0,2.750026812,2.750026812,0.453124774325,0.0,0.453124774325
 10/20  18:00:00,8.29538536658,2.04374312563,0.482438037482,0.0,1.6500160872,2.2000214496,0.453110175107,0.0,0.453110175107
 10/20  19:00:00,8.35918701599,2.04374312563,0.162406353564,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/20  20:00:00,7.72961333057,2.04374312563,0.082838030542,0.0,1.1000107248,2.2000214496,0.453091417058,0.0,0.453091417058
 10/20  21:00:00,7.66033877804,2.04374312563,0.0135634780072,0.0,1.1000107248,2.2000214496,0.453089092363,0.0,0.453089092363
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075853363,0.0,0.453075853363
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063577918,0.0,0.453063577918
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086172952,0.0,0.453086172952
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074070555,0.0,0.453074070555
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067159042,0.0,0.453067159042
 10/21  06:00:00,7.13475158207,2.04374312563,0.037981644436,0.0,0.5500053624,2.2000214496,0.453065778015,0.0,0.453065778015
 10/21  07:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,0.848822836697,0.828822836697,0.02
 10/21  08:00:00,6.4499876825,2.04374312563,0.0062016576738,0.0,1.6500160872,2.750026812,0.453105175387,0.0,0.453105175387
 10/21  09:00:00,6.48006303361,2.04374312563,0.0362770087801,0.0,1.6500160872,2.750026812,0.453112522642,0.0,0.453112522642
 10/21  10:00:00,6.78712687024,2.04374312563,0.343340845414,0.0,1.6500160872,2.750026812,0.453106306093,0.0,0.453106306093
 10/21  11:00:00,6.92540778387,2.04374312563,0.481621759041,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  12:00:00,5.2212795319,2.04374312563,0.427509594266,0.0,0.8250080436,1.9250187684,0.453096272528,0.0,0.453096272528
 10/21  13:00:00,5.31317387787,2.04374312563,0.519403940242,0.0,0.8250080436,1.9250187684,0.45310735062,0.0,0.45310735062
 10/21  14:00:00,5.36524644773,2.04374312563,0.571476510102,0.0,0.8250080436,1.9250187684,0.453104234001,0.0,0.453104234001
 10/21  15:00:00,5.30286886615,2.04374312563,0.509098928521,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  16:00:00,5.11732802264,2.04374312563,0.323558085014,0.0,0.8250080436,1.9250187684,0.453091240293,0.0,0.453091240293
 10/21  17:00:00,4.08046220372,2.04374312563,0.11170030969,0.0,0.2750026812,1.6500160872,0.453090035445,0.0,0.453090035445
 10/21  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086949834,0.0,0.453086949834
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058194695,0.0,0.453058194695
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063115135,0.0,0.453063115135
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082565226,0.0,0.453082565226
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069634016,0.0,0.453069634016
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052469867,0.0,0.453052469867
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070072296,0.0,0.453070072296
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063610239,0.0,0.453063610239
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080253975,0.0,0.453080253975
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082789482,0.0,0.453082789482
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082716576,0.0,0.453082716576
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073456514,0.0,0.453073456514
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094826952,0.0,0.453094826952
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084552644,0.0,0.453084552644
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084786671,0.0,0.453084786671
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079355795,0.0,0.453079355795
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085282483,0.0,0.453085282483
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074146121,0.0,0.453074146121
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059639169,0.0,0.453059639169
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078591145,0.0,0.453078591145
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065095396,0.0,0.453065095396
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053126072,0.0,0.453053126072
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308133847,0.0,0.45308133847
 10/23  06:00:00,7.12357104846,2.04374312563,0.0268011108274,0.0,0.5500053624,2.2000214496,0.7426459815,0.289565772327,0.453080209173
 10/23  07:00:00,6.2782609827,2.04374312563,0.000646986936476,0.0,1.6500160872,2.2000214496,2.19588981872,2.17588981872,0.02
 10/23  08:00:00,11.9661845998,2.04374312563,0.0223449509886,0.0,4.9500482616,4.9500482616,0.475834794344,0.0227078307046,0.45312696364
 10/23  09:00:00,12.0878298451,2.04374312563,0.143990196228,0.0,4.9500482616,4.9500482616,0.453140891086,0.0,0.453140891086
 10/23  10:00:00,12.2980012487,2.04374312563,0.354161599919,0.0,4.9500482616,4.9500482616,0.453139658065,0.0,0.453139658065
 10/23  11:00:00,12.5452693763,2.04374312563,0.60142972747,0.0,4.9500482616,4.9500482616,0.45315434142,0.0,0.45315434142
 10/23  12:00:00,12.0765018056,2.04374312563,0.682667519142,0.0,4.9500482616,4.4000428992,0.453157690921,0.0,0.453157690921
 10/23  13:00:00,13.0125996451,2.04374312563,1.06875999627,0.0,4.9500482616,4.9500482616,0.886285853133,0.0,0.886285853133
 10/23  14:00:00,13.3067143857,2.04374312563,1.36287473684,0.0,4.9500482616,4.9500482616,0.45311195185,0.0,0.45311195185
 10/23  15:00:00,13.4681256429,2.04374312563,1.52428599406,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  16:00:00,13.465696175,2.04374312563,1.52185652617,0.0,4.9500482616,4.9500482616,0.45313411157,0.0,0.45313411157
 10/23  17:00:00,8.19179601286,2.04374312563,0.64799926323,0.0,2.750026812,2.750026812,0.453134429062,0.0,0.453134429062
 10/23  18:00:00,8.26836114332,2.04374312563,0.0715804808931,0.0,1.6500160872,2.2000214496,0.454729026379,0.00161455091517,0.453114475464
 10/23  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453103243246,0.0,0.453103243246
 10/23  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453090319735,0.0,0.453090319735
 10/23  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077703669,0.0,0.453077703669
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065690838,0.0,0.453065690838
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053770993,0.0,0.453053770993
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076764086,0.0,0.453076764086
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064917138,0.0,0.453064917138
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  06:00:00,7.1309217746,2.04374312563,0.0341518369705,0.0,0.5500053624,2.2000214496,0.502938953086,0.0498475461104,0.453091406976
 10/24  07:00:00,6.27816306954,2.04374312563,0.00054907378131,0.0,1.6500160872,2.2000214496,1.70848358319,1.25538572278,0.453097860407
 10/24  08:00:00,11.9944741642,2.04374312563,0.0506345153782,0.0,4.9500482616,4.9500482616,0.481035497514,0.0279006501663,0.453134847348
 10/24  09:00:00,12.302300988,2.04374312563,0.35846133914,0.0,4.9500482616,4.9500482616,0.453143818578,0.0,0.453143818578
 10/24  10:00:00,12.7032643066,2.04374312563,0.759424657741,0.0,4.9500482616,4.9500482616,0.453141711905,0.0,0.453141711905
 10/24  11:00:00,13.11586355,2.04374312563,1.17202390118,0.0,4.9500482616,4.9500482616,0.453157417065,0.0,0.453157417065
 10/24  12:00:00,12.7358715251,2.04374312563,1.34203723869,0.0,4.9500482616,4.4000428992,0.453168057469,0.0,0.453168057469
 10/24  13:00:00,13.7572810434,2.04374312563,1.81344139459,0.0,4.9500482616,4.9500482616,0.453141991135,0.0,0.453141991135
 10/24  14:00:00,13.9238567938,2.04374312563,1.980017145,0.0,4.9500482616,4.9500482616,0.453119499634,0.0,0.453119499634
 10/24  15:00:00,14.0275211797,2.04374312563,2.08368153083,0.0,4.9500482616,4.9500482616,0.453116362313,0.0,0.453116362313
 10/24  16:00:00,13.9190096674,2.04374312563,1.97517001856,0.0,4.9500482616,4.9500482616,0.453151188204,0.0,0.453151188204
 10/24  17:00:00,8.55612581695,2.04374312563,1.01232906732,0.0,2.750026812,2.750026812,0.45312501642,0.0,0.45312501642
 10/24  18:00:00,8.47904470217,2.04374312563,0.282264039743,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/24  19:00:00,8.31041538499,2.04374312563,0.113634722564,0.0,1.6500160872,2.2000214496,0.453110175609,0.0,0.453110175609
 10/24  20:00:00,7.68870881696,2.04374312563,0.0419335169326,0.0,1.1000107248,2.2000214496,0.45310204708,0.0,0.45310204708
 10/24  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45692419695,0.00383030190604,0.453093895043
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061223602,0.0,0.453061223602
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084151251,0.0,0.453084151251
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072438662,0.0,0.453072438662
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306067652,0.0,0.45306067652
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092588264,0.0,0.453092588264
 10/25  06:00:00,7.12177552081,2.04374312563,0.0250055831755,0.0,0.5500053624,2.2000214496,0.104730975106,0.0847309751062,0.02
 10/25  07:00:00,6.2806944592,2.04374312563,0.00308046343799,0.0,1.6500160872,2.2000214496,2.06325679717,1.61015612261,0.45310067456
 10/25  08:00:00,11.9602466775,2.04374312563,0.0164070286787,0.0,4.9500482616,4.9500482616,0.471509399251,0.0183861001821,0.453123299069
 10/25  09:00:00,12.0141976289,2.04374312563,0.0703579800436,0.0,4.9500482616,4.9500482616,0.453144589704,0.0,0.453144589704
 10/25  10:00:00,12.1968774771,2.04374312563,0.253037828241,0.0,4.9500482616,4.9500482616,0.45314455132,0.0,0.45314455132
 10/25  11:00:00,12.2965454357,2.04374312563,0.352705786856,0.0,4.9500482616,4.9500482616,0.453142133441,0.0,0.453142133441
 10/25  12:00:00,11.6121495955,2.04374312563,0.218315309102,0.0,4.9500482616,4.4000428992,0.460691525732,0.0075761546392,0.453115371093
 10/25  13:00:00,12.4624064185,2.04374312563,0.518566769654,0.0,4.9500482616,4.9500482616,0.453161720475,0.0,0.453161720475
 10/25  14:00:00,12.3833335409,2.04374312563,0.439493892069,0.0,4.9500482616,4.9500482616,0.453138300813,0.0,0.453138300813
 10/25  15:00:00,12.3668395726,2.04374312563,0.422999923752,0.0,4.9500482616,4.9500482616,0.453134019749,0.0,0.453134019749
 10/25  16:00:00,12.3230754959,2.04374312563,0.379235847075,0.0,4.9500482616,4.9500482616,0.453152443357,0.0,0.453152443357
 10/25  17:00:00,7.54379674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,0.478208479656,0.0250871534271,0.453121326229
 10/25  18:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.476698870795,0.0235972712931,0.453101599502
 10/25  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453077877321,0.0,0.453077877321
 10/25  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453074440783,0.0,0.453074440783
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306351574,0.0,0.45306351574
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086526021,0.0,0.453086526021
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074874242,0.0,0.453074874242
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306321406,0.0,0.45306321406
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086349715,0.0,0.453086349715
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.11815817511,2.04374312563,0.0213882374807,0.0,0.5500053624,2.2000214496,0.596671677749,0.143581074163,0.453090603586
 10/26  07:00:00,6.27928885993,2.04374312563,0.00167486416215,0.0,1.6500160872,2.2000214496,1.60057342019,1.14748083339,0.453092586798
 10/26  08:00:00,11.9847557265,2.04374312563,0.0409160776451,0.0,4.9500482616,4.9500482616,0.477560528405,0.0244211990588,0.453139329346
 10/26  09:00:00,12.1632715621,2.04374312563,0.219431913309,0.0,4.9500482616,4.9500482616,0.453139876656,0.0,0.453139876656
 10/26  10:00:00,12.5520708398,2.04374312563,0.608231190956,0.0,4.9500482616,4.9500482616,0.453142213695,0.0,0.453142213695
 10/26  11:00:00,13.0130338525,2.04374312563,1.06919420364,0.0,4.9500482616,4.9500482616,0.453151820051,0.0,0.453151820051
 10/26  12:00:00,12.565402196,2.04374312563,1.17156790953,0.0,4.9500482616,4.4000428992,0.453156611697,0.0,0.453156611697
 10/26  13:00:00,13.6055552747,2.04374312563,1.66171562586,0.0,4.9500482616,4.9500482616,0.453161872137,0.0,0.453161872137
 10/26  14:00:00,13.8486696706,2.04374312563,1.90483002181,0.0,4.9500482616,4.9500482616,0.453130084897,0.0,0.453130084897
 10/26  15:00:00,13.886277563,2.04374312563,1.94243791416,0.0,4.9500482616,4.9500482616,0.453136653349,0.0,0.453136653349
 10/26  16:00:00,13.6885965336,2.04374312563,1.7447568848,0.0,4.9500482616,4.9500482616,0.453155386831,0.0,0.453155386831
 10/26  17:00:00,8.2745223142,2.04374312563,0.730725564574,0.0,2.750026812,2.750026812,0.453114342961,0.0,0.453114342961
 10/26  18:00:00,8.31961380669,2.04374312563,0.122833144265,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/26  19:00:00,8.19982168681,2.04374312563,0.00304102437662,0.0,1.6500160872,2.2000214496,0.453096265053,0.0,0.453096265053
 10/26  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453109076372,0.0,0.453109076372
 10/26  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45307629591,0.0,0.45307629591
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060876577,0.0,0.453060876577
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084039623,0.0,0.453084039623
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072511581,0.0,0.453072511581
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060942199,0.0,0.453060942199
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058156451,0.0,0.453058156451
 10/27  06:00:00,7.13947009136,2.04374312563,0.0427001537345,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.16182929078,0.70876286756,0.453066423217
 10/27  08:00:00,11.9803834099,2.04374312563,0.0365437610791,0.0,4.9500482616,4.9500482616,0.482215651334,0.0290904711835,0.45312518015
 10/27  09:00:00,12.1715563502,2.04374312563,0.227716701407,0.0,4.9500482616,4.9500482616,0.453129060999,0.0,0.453129060999
 10/27  10:00:00,12.7396386359,2.04374312563,0.795798987104,0.0,4.9500482616,4.9500482616,0.453145482256,0.0,0.453145482256
 10/27  11:00:00,13.3350393474,2.04374312563,1.39119969855,0.0,4.9500482616,4.9500482616,0.45315954398,0.0,0.45315954398
 10/27  12:00:00,12.9330721277,2.04374312563,1.53923784127,0.0,4.9500482616,4.4000428992,0.453169656359,0.0,0.453169656359
 10/27  13:00:00,13.9705214961,2.04374312563,2.02668184725,0.0,4.9500482616,4.9500482616,0.453131503392,0.0,0.453131503392
 10/27  14:00:00,14.1737201539,2.04374312563,2.22988050509,0.0,4.9500482616,4.9500482616,0.453137701931,0.0,0.453137701931
 10/27  15:00:00,14.3420116417,2.04374312563,2.39817199291,0.0,4.9500482616,4.9500482616,0.453105888476,0.0,0.453105888476
 10/27  16:00:00,14.0020020932,2.04374312563,2.05816244441,0.0,4.9500482616,4.9500482616,0.453142150398,0.0,0.453142150398
 10/27  17:00:00,8.61527839359,2.04374312563,1.07148164396,0.0,2.750026812,2.750026812,0.453120354348,0.0,0.453120354348
 10/27  18:00:00,8.64869159354,2.04374312563,0.451910931113,0.0,1.6500160872,2.2000214496,0.453100616566,0.0,0.453100616566
 10/27  19:00:00,8.40319128161,2.04374312563,0.206410619176,0.0,1.6500160872,2.2000214496,0.453097639813,0.0,0.453097639813
 10/27  20:00:00,7.70961215146,2.04374312563,0.0628368514291,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  21:00:00,7.6633881564,2.04374312563,0.0166128563743,0.0,1.1000107248,2.2000214496,0.453085759715,0.0,0.453085759715
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076983545,0.0,0.453076983545
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065421678,0.0,0.453065421678
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053909522,0.0,0.453053909522
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077331852,0.0,0.453077331852
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065870964,0.0,0.453065870964
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  06:00:00,7.14435051976,2.04374312563,0.0475805821335,0.0,0.5500053624,2.2000214496,0.45306878504,0.0,0.45306878504
 10/28  07:00:00,5.17899384134,2.04374312563,0.00139057038078,0.0,0.5500053624,2.2000214496,1.22678856989,0.773704336748,0.453084233147
 10/28  08:00:00,6.51376695773,2.04374312563,0.0699809329035,0.0,1.6500160872,2.750026812,0.0238280472864,0.0038280472864,0.02
 10/28  09:00:00,6.72936630337,2.04374312563,0.285580278543,0.0,1.6500160872,2.750026812,0.453112793353,0.0,0.453112793353
 10/28  10:00:00,6.98497725094,2.04374312563,0.541191226105,0.0,1.6500160872,2.750026812,0.453111498309,0.0,0.453111498309
 10/28  11:00:00,7.17008644426,2.04374312563,0.726300419429,0.0,1.6500160872,2.750026812,0.453110353928,0.0,0.453110353928
 10/28  12:00:00,5.49746735728,2.04374312563,0.703697419647,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  13:00:00,5.55041521373,2.04374312563,0.756645276105,0.0,0.8250080436,1.9250187684,0.453109169362,0.0,0.453109169362
 10/28  14:00:00,5.63745181874,2.04374312563,0.843681881112,0.0,0.8250080436,1.9250187684,0.453071410245,0.0,0.453071410245
 10/28  15:00:00,5.65991006459,2.04374312563,0.866140126962,0.0,0.8250080436,1.9250187684,0.453102588705,0.0,0.453102588705
 10/28  16:00:00,5.53576733103,2.04374312563,0.741997393401,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  17:00:00,4.3758700064,2.04374312563,0.407108112366,0.0,0.2750026812,1.6500160872,0.453091509319,0.0,0.453091509319
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308263567,0.0,0.45308263567
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080311755,0.0,0.453080311755
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082946715,0.0,0.453082946715
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072224145,0.0,0.453072224145
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060773722,0.0,0.453060773722
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079113029,0.0,0.453079113029
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063014223,0.0,0.453063014223
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088494055,0.0,0.453088494055
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074537073,0.0,0.453074537073
 10/29  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307696481,0.0,0.45307696481
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078358102,0.0,0.453078358102
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079942035,0.0,0.453079942035
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062421868,0.0,0.453062421868
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306275178,0.0,0.45306275178
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082859404,0.0,0.453082859404
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078417023,0.0,0.453078417023
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084955157,0.0,0.453084955157
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067285766,0.0,0.453067285766
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060724757,0.0,0.453060724757
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080304092,0.0,0.453080304092
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084724005,0.0,0.453084724005
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305447864,0.0,0.45305447864
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078116516,0.0,0.453078116516
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.09869027454,2.04374312563,0.00192033691,0.0,0.5500053624,2.2000214496,2.61236947555,2.1592890258,0.45308044975
 10/30  07:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.10981616785,6.6567378667,0.453078301154
 10/30  08:00:00,11.9481395055,2.04374312563,0.00429985669465,0.0,4.9500482616,4.9500482616,0.875694501047,0.422555015171,0.453139485876
 10/30  09:00:00,11.9444506761,2.04374312563,0.000611027306269,0.0,4.9500482616,4.9500482616,0.453138390752,0.0,0.453138390752
 10/30  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453145309145,0.0,0.453145309145
 10/30  11:00:00,12.003199455,2.04374312563,0.0593598061997,0.0,4.9500482616,4.9500482616,0.453156173572,0.0,0.453156173572
 10/30  12:00:00,11.6411096941,2.04374312563,0.24727540766,0.0,4.9500482616,4.4000428992,0.453166317242,0.0,0.453166317242
 10/30  13:00:00,12.4977318095,2.04374312563,0.553892160656,0.0,4.9500482616,4.9500482616,0.4531436048,0.0,0.4531436048
 10/30  14:00:00,12.7871680966,2.04374312563,0.843328447768,0.0,4.9500482616,4.9500482616,0.453123992765,0.0,0.453123992765
 10/30  15:00:00,12.9720033336,2.04374312563,1.02816368474,0.0,4.9500482616,4.9500482616,0.453132914164,0.0,0.453132914164
 10/30  16:00:00,12.9520697182,2.04374312563,1.00823006939,0.0,4.9500482616,4.9500482616,0.453142840708,0.0,0.453142840708
 10/30  17:00:00,8.23646823476,2.04374312563,0.308838151795,0.0,2.750026812,2.750026812,0.458069525379,0.00494709067347,0.453122434706
 10/30  18:00:00,8.20382658762,2.04374312563,0.00704592518519,0.0,1.6500160872,2.2000214496,0.466971971636,0.0138591322717,0.453112839364
 10/30  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.45307645281,0.0,0.45307645281
 10/30  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453091409337,0.0,0.453091409337
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079066657,0.0,0.453079066657
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067804529,0.0,0.453067804529
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305662135,0.0,0.45305662135
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308035273,0.0,0.45308035273
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076542957,0.0,0.453076542957
 10/31  06:00:00,7.12537879453,2.04374312563,0.0286088569043,0.0,0.5500053624,2.2000214496,0.782120798947,0.329045019781,0.453075779166
 10/31  07:00:00,6.27885096316,2.04374312563,0.00123696739158,0.0,1.6500160872,2.2000214496,1.68356325088,1.66356325088,0.02
 10/31  08:00:00,11.9633331018,2.04374312563,0.0194934529987,0.0,4.9500482616,4.9500482616,0.480727268288,0.027597539304,0.453129728984
 10/31  09:00:00,12.0352459374,2.04374312563,0.0914062885645,0.0,4.9500482616,4.9500482616,0.453145708927,0.0,0.453145708927
 10/31  10:00:00,12.0716955455,2.04374312563,0.127855896637,0.0,4.9500482616,4.9500482616,0.453137053838,0.0,0.453137053838
 10/31  11:00:00,12.1069338647,2.04374312563,0.163094215873,0.0,4.9500482616,4.9500482616,0.453115795041,0.0,0.453115795041
 10/31  12:00:00,11.506284785,2.04374312563,0.112450498554,0.0,4.9500482616,4.4000428992,0.453154901362,0.0,0.453154901362
 10/31  13:00:00,12.3052525756,2.04374312563,0.361412926797,0.0,4.9500482616,4.9500482616,0.886292623614,0.0,0.886292623614
 10/31  14:00:00,12.5288211951,2.04374312563,0.584981546229,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/31  15:00:00,12.8924017589,2.04374312563,0.948562110119,0.0,4.9500482616,4.9500482616,0.453132284804,0.0,0.453132284804
 10/31  16:00:00,12.8868744346,2.04374312563,0.943034785743,0.0,4.9500482616,4.9500482616,0.453112173076,0.0,0.453112173076
 10/31  17:00:00,8.16396787165,2.04374312563,0.23633778869,0.0,2.750026812,2.750026812,0.458796910495,0.00566638926739,0.453130521228
 10/31  18:00:00,8.20276107797,2.04374312563,0.00598041554204,0.0,1.6500160872,2.2000214496,0.45829100339,0.005183458188,0.453107545202
 10/31  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453096505842,0.0,0.453096505842
 10/31  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453100006539,0.0,0.453100006539
 10/31  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087994855,0.0,0.453087994855
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076746008,0.0,0.453076746008
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065625515,0.0,0.453065625515
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054530294,0.0,0.453054530294
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078388353,0.0,0.453078388353
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  06:00:00,7.10795969149,2.04374312563,0.0111897538625,0.0,0.5500053624,2.2000214496,1.64069598341,1.18768032559,0.453015657823
 11/01  07:00:00,6.27761399576,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.66179414821,5.20872257313,0.453071575081
 11/01  08:00:00,11.9477736887,2.04374312563,0.00393403991168,0.0,4.9500482616,4.9500482616,0.846190547548,0.393071730525,0.453118817023
 11/01  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.462595825232,0.00946049888021,0.453135326352
 11/01  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.465650359119,0.0125212723515,0.453129086767
 11/01  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.551619891322,0.0984681829821,0.45315170834
 11/01  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.857839390585,0.404662311556,0.453177079028
 11/01  13:00:00,11.9460182227,2.04374312563,0.00217857389918,0.0,4.9500482616,4.9500482616,0.533916412778,0.0807595767748,0.453156836003
 11/01  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.466404061984,0.0132714361856,0.453132625799
 11/01  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453118574773,0.0,0.453118574773
 11/01  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.517405200229,0.064253251941,0.453151948288
 11/01  17:00:00,7.92849027142,2.04374312563,0.000860188459964,0.0,2.750026812,2.750026812,2.76520422541,2.31208098587,0.453123239545
 11/01  18:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.97286587056,5.51975676134,0.453109109224
 11/01  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.0838047296,7.0638047296,0.02
 11/01  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,8.70420007095,8.25109495826,0.453105112689
 11/01  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.38613094615,8.93306412344,0.453066822712
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057832209,0.0,0.453057832209
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081661663,0.0,0.453081661663
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070696152,0.0,0.453070696152
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059708459,0.0,0.453059708459
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308920939,0.0,0.45308920939
 11/02  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.4120899353,12.9590004431,0.45308949226
 11/02  07:00:00,6.6614473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.0560110513,15.0360110513,0.02
 11/02  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.93245178018,5.47933528285,0.453116497323
 11/02  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.82817638903,3.37504263718,0.453133751849
 11/02  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.83904539727,2.3859091236,0.453136273666
 11/02  11:00:00,11.9449658802,2.04374312563,0.00112623139348,0.0,4.9500482616,4.9500482616,1.44137388933,0.988213443214,0.453160446113
 11/02  12:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.90640930318,1.02006781258,0.886341490598
 11/02  13:00:00,11.9675774962,2.04374312563,0.0237378473601,0.0,4.9500482616,4.9500482616,0.629245362751,0.176130749447,0.453114613304
 11/02  14:00:00,12.013928948,2.04374312563,0.0700892991823,0.0,4.9500482616,4.9500482616,0.453086603853,0.0,0.453086603853
 11/02  15:00:00,12.0157866735,2.04374312563,0.0719470247142,0.0,4.9500482616,4.9500482616,0.453131160547,0.0,0.453131160547
 11/02  16:00:00,11.9799134098,2.04374312563,0.0360737609521,0.0,4.9500482616,4.9500482616,0.453148572226,0.0,0.453148572226
 11/02  17:00:00,7.92889740056,2.04374312563,0.00126731759359,0.0,2.750026812,2.750026812,0.47774602948,0.45774602948,0.02
 11/02  18:00:00,8.19771034532,2.04374312563,0.00092968288756,0.0,1.6500160872,2.2000214496,2.47806818027,2.02494447509,0.45312370518
 11/02  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.21182087562,3.75872273808,0.45309813754
 11/02  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.26862152547,4.8155424415,0.453079083964
 11/02  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.30276386124,5.28276386124,0.02
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085618305,0.0,0.453085618305
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069545987,0.0,0.453069545987
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058573582,0.0,0.453058573582
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082630535,0.0,0.453082630535
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071769221,0.0,0.453071769221
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071639054,0.0,0.453071639054
 11/03  06:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,8.0817393521,8.0617393521,0.02
 11/03  07:00:00,6.6614473291,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.8307817713,10.3776893744,0.453092396912
 11/03  08:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.74011670999,2.28698323157,0.453133478425
