Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.03069028533,0.57755815236,0.453132132975
 11/03  10:00:00,11.9443973009,2.04374312563,0.000557652056617,0.0,4.9500482616,4.9500482616,0.527497408941,0.0743522637345,0.453145145207
 11/03  11:00:00,11.9752176718,2.04374312563,0.0313780229798,0.0,4.9500482616,4.9500482616,0.454539397165,0.00138712806626,0.453152269099
 11/03  12:00:00,11.5725511595,2.04374312563,0.178716873116,0.0,4.9500482616,4.4000428992,0.453167371579,0.0,0.453167371579
 11/03  13:00:00,12.2781154611,2.04374312563,0.334275812269,0.0,4.9500482616,4.9500482616,0.453156444232,0.0,0.453156444232
 11/03  14:00:00,12.2835096002,2.04374312563,0.339669951392,0.0,4.9500482616,4.9500482616,0.453141286465,0.0,0.453141286465
 11/03  15:00:00,12.3886997314,2.04374312563,0.444860082553,0.0,4.9500482616,4.9500482616,0.453116300232,0.0,0.453116300232
 11/03  16:00:00,12.2681725253,2.04374312563,0.324332876422,0.0,4.9500482616,4.9500482616,0.453156014212,0.0,0.453156014212
 11/03  17:00:00,7.92858481996,2.04374312563,0.000954737000997,0.0,2.750026812,2.750026812,0.472902716979,0.0197741530993,0.45312856388
 11/03  18:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.617659693802,0.164550898558,0.453108795244
 11/03  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.959455494032,0.506357830244,0.453097663788
 11/03  20:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.794821830902,0.774821830902,0.02
 11/03  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.46002004657,1.00694528592,0.453074760654
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064752547,0.0,0.453064752547
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053835355,0.0,0.453053835355
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077992891,0.0,0.453077992891
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067218115,0.0,0.453067218115
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056421004,0.0,0.453056421004
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  06:00:00,7.09718972262,2.04374312563,0.000419784994199,0.0,0.5500053624,2.2000214496,3.90440883757,3.45134939414,0.453059443428
 11/04  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,6.61428472328,6.16121198065,0.453072742623
 11/04  08:00:00,6.44515066793,2.04374312563,0.00136464310212,0.0,1.6500160872,2.750026812,2.41507684503,2.39507684503,0.02
 11/04  09:00:00,6.44445725763,2.04374312563,0.000671232796167,0.0,1.6500160872,2.750026812,1.25577862035,0.802662503841,0.453116116507
 11/04  10:00:00,6.44399256314,2.04374312563,0.000206538310912,0.0,1.6500160872,2.750026812,0.989804481725,0.536694293252,0.453110188473
 11/04  11:00:00,6.46588781098,2.04374312563,0.0221017861542,0.0,1.6500160872,2.750026812,0.937979857865,0.484863778295,0.45311607957
 11/04  12:00:00,4.85257161037,2.04374312563,0.0588016727384,0.0,0.8250080436,1.9250187684,1.16463422986,0.711528433938,0.453105795925
 11/04  13:00:00,4.8792178518,2.04374312563,0.0854479141691,0.0,0.8250080436,1.9250187684,0.75900937604,0.73900937604,0.02
 11/04  14:00:00,4.90009733452,2.04374312563,0.106327396891,0.0,0.8250080436,1.9250187684,1.05681100509,0.603738960136,0.453072044949
 11/04  15:00:00,4.89734528382,2.04374312563,0.103575346186,0.0,0.8250080436,1.9250187684,0.71676368852,0.263679751464,0.453083937056
 11/04  16:00:00,4.8272768892,2.04374312563,0.0335069515741,0.0,0.8250080436,1.9250187684,0.482404809026,0.0293071889775,0.453097620048
 11/04  17:00:00,4.35259522736,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,0.450008156735,0.430008156735,0.02
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090661853,0.0,0.453090661853
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089042637,0.0,0.453089042637
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091519806,0.0,0.453091519806
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308363853,0.0,0.45308363853
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072877839,0.0,0.453072877839
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058024743,0.0,0.453058024743
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076808265,0.0,0.453076808265
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063879003,0.0,0.453063879003
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055428985,0.0,0.453055428985
 11/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075539045,0.0,0.453075539045
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083501437,0.0,0.453083501437
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091940151,0.0,0.453091940151
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090640454,0.0,0.453090640454
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080845883,0.0,0.453080845883
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085403899,0.0,0.453085403899
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087707165,0.0,0.453087707165
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071177998,0.0,0.453071177998
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054352116,0.0,0.453054352116
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083259967,0.0,0.453083259967
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306740784,0.0,0.45306740784
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053688305,0.0,0.453053688305
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078205822,0.0,0.453078205822
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067628654,0.0,0.453067628654
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057030008,0.0,0.453057030008
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,3.61528907102,3.16222772896,0.453061342063
 11/06  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.60700381434,4.1538911224,0.453112691939
 11/06  09:00:00,11.959726132,2.04374312563,0.0158864831562,0.0,4.9500482616,4.9500482616,0.504395191547,0.0512682464357,0.453126945112
 11/06  10:00:00,11.944503419,2.04374312563,0.000663770164374,0.0,4.9500482616,4.9500482616,0.453131765498,0.0,0.453131765498
 11/06  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453128996282,0.0,0.453128996282
 11/06  12:00:00,11.9452396596,2.04374312563,0.00140001077129,0.0,4.9500482616,4.9500482616,0.453161951028,0.0,0.453161951028
 11/06  13:00:00,11.4119503041,2.04374312563,0.0181160177089,0.0,4.9500482616,4.4000428992,0.453164751176,0.0,0.453164751176
 11/06  14:00:00,12.3097765774,2.04374312563,0.365936928606,0.0,4.9500482616,4.9500482616,0.453145873005,0.0,0.453145873005
 11/06  15:00:00,12.7128185018,2.04374312563,0.768978853009,0.0,4.9500482616,4.9500482616,0.453125239352,0.0,0.453125239352
 11/06  16:00:00,12.8837413587,2.04374312563,0.939901709874,0.0,4.9500482616,4.9500482616,0.453127004286,0.0,0.453127004286
 11/06  17:00:00,12.9750179261,2.04374312563,0.647344943936,0.0,4.9500482616,4.9500482616,0.453143679855,0.0,0.453143679855
 11/06  18:00:00,9.86250252629,2.04374312563,0.0157057766611,0.0,2.750026812,2.750026812,0.471274665148,0.018152076848,0.4531225883
 11/06  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.0690952522179,0.0490952522179,0.02
 11/06  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453110708917,0.0,0.453110708917
 11/06  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.463889391154,0.0107821048933,0.453107286261
 11/06  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.679543341187,0.226461917015,0.453081424172
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069786913,0.0,0.453069786913
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059264808,0.0,0.453059264808
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308374911,0.0,0.45308374911
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073284328,0.0,0.453073284328
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070332236,0.0,0.453070332236
 11/07  07:00:00,5.56285447809,2.04374312563,0.00141787379593,0.0,0.5500053624,2.2000214496,3.55893530572,3.10586472313,0.453070582598
 11/07  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.049473101,6.029473101,0.02
 11/07  09:00:00,11.945924801,2.04374312563,0.0020851521547,0.0,4.9500482616,4.9500482616,0.824883479628,0.371755471312,0.453128008316
 11/07  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453147230838,0.0,0.453147230838
 11/07  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453142840333,0.0,0.453142840333
 11/07  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453157379153,0.0,0.453157379153
 11/07  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.479222558048,0.0260528882726,0.453169669775
 11/07  14:00:00,11.9472013666,2.04374312563,0.00336171781776,0.0,4.9500482616,4.9500482616,0.886304469649,0.0,0.886304469649
 11/07  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453132469982,0.0,0.453132469982
 11/07  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  17:00:00,12.3276729822,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.886283599659,0.0,0.886283599659
 11/07  18:00:00,9.8487077599,2.04374312563,0.00191101027366,0.0,2.750026812,2.750026812,0.360615700605,0.340615700605,0.02
 11/07  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.49066028302,2.03755324767,0.453107035352
 11/07  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.81740296956,3.364311289,0.453091680554
 11/07  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.98705704344,4.53395957557,0.453097467867
 11/07  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.39044998135,5.37044998135,0.02
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086979765,0.0,0.453086979765
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082210186,0.0,0.453082210186
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071847398,0.0,0.453071847398
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061454303,0.0,0.453061454303
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086032145,0.0,0.453086032145
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088371933,0.0,0.453088371933
 11/08  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.080439116,10.060439116,0.02
 11/08  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.4709041772,12.0178076212,0.453096556059
 11/08  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.45189073,3.99874715302,0.453143576977
 11/08  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.96092472049,1.50778868117,0.453136039323
 11/08  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.669469970233,0.216336796866,0.453133173367
 11/08  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453155910635,0.0,0.453155910635
 11/08  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.453178980362,0.0,0.453178980362
 11/08  14:00:00,11.9484941871,2.04374312563,0.00465453831931,0.0,4.9500482616,4.9500482616,0.453165646472,0.0,0.453165646472
 11/08  15:00:00,11.9538845071,2.04374312563,0.0100448582339,0.0,4.9500482616,4.9500482616,0.453142303813,0.0,0.453142303813
 11/08  16:00:00,11.9569241411,2.04374312563,0.0130844923188,0.0,4.9500482616,4.9500482616,0.453119453526,0.0,0.453119453526
 11/08  17:00:00,12.3304107433,2.04374312563,0.00273776110761,0.0,4.9500482616,4.9500482616,0.457031353571,0.00387418324129,0.45315717033
 11/08  18:00:00,9.84876971867,2.04374312563,0.00197296903485,0.0,2.750026812,2.750026812,0.79467486938,0.341560011567,0.453114857813
 11/08  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.42470479189,1.97159761556,0.453107176322
 11/08  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.79437789249,3.34129087459,0.453087017904
 11/08  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.48949945949,4.46949945949,0.02
 11/08  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.74968554506,5.29659819043,0.453087354627
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077693258,0.0,0.453077693258
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067294024,0.0,0.453067294024
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057002502,0.0,0.453057002502
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081726959,0.0,0.453081726959
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071454179,0.0,0.453071454179
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.9359627326,10.482887424,0.453075308578
 11/09  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.5118595572,12.0587837985,0.453075758712
 11/09  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.5692420352,4.11610525618,0.453136779023
 11/09  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.40911670023,1.95598398631,0.453132713924
 11/09  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.3652892512,0.912158314976,0.453130936223
 11/09  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.538640134914,0.0854787327086,0.453161402205
 11/09  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.478342868241,0.0251824321482,0.453160436093
 11/09  14:00:00,11.9476018303,2.04374312563,0.00376218148491,0.0,4.9500482616,4.9500482616,0.453111546072,0.0,0.453111546072
 11/09  15:00:00,11.9452128501,2.04374312563,0.00137320124788,0.0,4.9500482616,4.9500482616,0.453110250911,0.0,0.453110250911
 11/09  16:00:00,11.9507705526,2.04374312563,0.00693090372184,0.0,4.9500482616,4.9500482616,0.453087690615,0.0,0.453087690615
 11/09  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.462062819643,0.00890896955263,0.45315385009
 11/09  18:00:00,9.84839665683,2.04374312563,0.00159990719627,0.0,2.750026812,2.750026812,1.1670521145,0.71394071106,0.453111403439
 11/09  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.24330321131,2.79021048698,0.453092724332
 11/09  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,4.08871468192,4.06871468192,0.02
 11/09  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.51776604344,5.06467439577,0.45309164767
 11/09  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.19609751443,5.74301971572,0.453077798713
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069605495,0.0,0.453069605495
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059354863,0.0,0.453059354863
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084171659,0.0,0.453084171659
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074003586,0.0,0.453074003586
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066501154,0.0,0.453066501154
 11/10  07:00:00,5.5614366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.0867915089,9.63372165078,0.453069858129
 11/10  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.72826060988,8.27515251851,0.453108091371
 11/10  09:00:00,11.9469773435,2.04374312563,0.00313769467618,0.0,4.9500482616,4.9500482616,0.820198446051,0.800198446051,0.02
 11/10  10:00:00,11.945834757,2.04374312563,0.00199510815441,0.0,4.9500482616,4.9500482616,0.460972497924,0.00783367673261,0.453138821192
 11/10  11:00:00,12.082071316,2.04374312563,0.138231667159,0.0,4.9500482616,4.9500482616,0.45313728535,0.0,0.45313728535
 11/10  12:00:00,12.2402942463,2.04374312563,0.296454597425,0.0,4.9500482616,4.9500482616,0.886311925349,0.0,0.886311925349
 11/10  13:00:00,11.7588226908,2.04374312563,0.364988404383,0.0,4.9500482616,4.4000428992,0.45318308223,0.0,0.45318308223
 11/10  14:00:00,12.4264466442,2.04374312563,0.482606995415,0.0,4.9500482616,4.9500482616,0.4531656802,0.0,0.4531656802
 11/10  15:00:00,12.6354959471,2.04374312563,0.691656298281,0.0,4.9500482616,4.9500482616,0.453140917738,0.0,0.453140917738
 11/10  16:00:00,12.6725740295,2.04374312563,0.72873438069,0.0,4.9500482616,4.9500482616,0.453135928841,0.0,0.453135928841
 11/10  17:00:00,13.1288177922,2.04374312563,0.417311476744,0.0,4.9500482616,4.9500482616,0.453152096809,0.0,0.453152096809
 11/10  18:00:00,9.84750773856,2.04374312563,0.000710988928073,0.0,2.750026812,2.750026812,0.484074809629,0.0309574430936,0.453117366536
 11/10  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.059838267473,0.039838267473,0.02
 11/10  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.669505104386,0.216398201614,0.453106902772
 11/10  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.961845822761,0.508741169558,0.453104653203
 11/10  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.17912857741,0.726049076762,0.45307950065
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306825313,0.0,0.45306825313
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054438137,0.0,0.453054438137
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073776683,0.0,0.453073776683
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058676622,0.0,0.453058676622
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087459401,0.0,0.453087459401
 11/11  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307292784,0.0,0.45307292784
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087689121,0.0,0.453087689121
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088008801,0.0,0.453088008801
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088820512,0.0,0.453088820512
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070099304,0.0,0.453070099304
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088672277,0.0,0.453088672277
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081353257,0.0,0.453081353257
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086391001,0.0,0.453086391001
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057820239,0.0,0.453057820239
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308024628,0.0,0.45308024628
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072031607,0.0,0.453072031607
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056929423,0.0,0.453056929423
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076348024,0.0,0.453076348024
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061335752,0.0,0.453061335752
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080716399,0.0,0.453080716399
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075847406,0.0,0.453075847406
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079428409,0.0,0.453079428409
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082055187,0.0,0.453082055187
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080469869,0.0,0.453080469869
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082378039,0.0,0.453082378039
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069972069,0.0,0.453069972069
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057129204,0.0,0.453057129204
 11/12  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077971936,0.0,0.453077971936
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080198728,0.0,0.453080198728
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080905681,0.0,0.453080905681
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078769613,0.0,0.453078769613
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061023974,0.0,0.453061023974
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085357787,0.0,0.453085357787
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307548787,0.0,0.45307548787
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065595643,0.0,0.453065595643
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065143936,0.0,0.453065143936
 11/13  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.7332526873,13.7132526873,0.02
 11/13  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.0820095287,14.628932972,0.453076556723
 11/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.68480653896,7.23171834781,0.453088191152
 11/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.69788640908,5.2447487813,0.453137627777
 11/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.07149828476,3.61836159707,0.453136687687
 11/13  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.70344868325,2.2502898586,0.453158824648
 11/13  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.09544867074,2.64230476652,0.453143904217
 11/13  14:00:00,11.9466858681,2.04374312563,0.00284621929355,0.0,4.9500482616,4.9500482616,1.69969349724,0.813396888831,0.886296608414
 11/13  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.708972503112,0.255883206468,0.453089296644
 11/13  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.335885453975,0.315885453975,0.02
 11/13  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.50283484451,1.04970458907,0.453130255443
 11/13  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.8776259181,5.4244811719,0.453144746198
 11/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.48074533118,8.02764494486,0.453100386315
 11/13  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.283047609,8.82996067517,0.453086933829
 11/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.98893832147,9.53584381382,0.45309450765
 11/13  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.0105008515,9.99050085149,0.02
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086579912,0.0,0.453086579912
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080657654,0.0,0.453080657654
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070881913,0.0,0.453070881913
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061079773,0.0,0.453061079773
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086325091,0.0,0.453086325091
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089564062,0.0,0.453089564062
 11/14  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,14.6279898444,14.6079898444,0.02
 11/14  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.1889148378,13.7358155862,0.45309925156
 11/14  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.41389936238,4.96076838398,0.453130978401
 11/14  10:00:00,11.9441402034,2.04374312563,0.000300554578249,0.0,4.9500482616,4.9500482616,1.7700451505,1.31689950567,0.453145644831
 11/14  11:00:00,11.9461864875,2.04374312563,0.00234683867395,0.0,4.9500482616,4.9500482616,0.502082415606,0.0489366546045,0.453145761001
 11/14  12:00:00,12.010935493,2.04374312563,0.0670958441873,0.0,4.9500482616,4.9500482616,0.453156602688,0.0,0.453156602688
 11/14  13:00:00,11.629844013,2.04374312563,0.236009726546,0.0,4.9500482616,4.4000428992,0.453182804774,0.0,0.453182804774
 11/14  14:00:00,12.1873928482,2.04374312563,0.24355319939,0.0,4.9500482616,4.9500482616,0.453156472446,0.0,0.453156472446
 11/14  15:00:00,12.475083681,2.04374312563,0.531244032211,0.0,4.9500482616,4.9500482616,0.453124546615,0.0,0.453124546615
 11/14  16:00:00,12.5167147205,2.04374312563,0.572875071684,0.0,4.9500482616,4.9500482616,0.453123104104,0.0,0.453123104104
 11/14  17:00:00,12.9661060498,2.04374312563,0.254599734328,0.0,4.9500482616,4.9500482616,0.453149209297,0.0,0.453149209297
 11/14  18:00:00,9.84831748494,2.04374312563,0.00152073530707,0.0,2.750026812,2.750026812,0.500412172029,0.0472856141224,0.453126557906
 11/14  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.50311762322,0.050017777455,0.453099845765
 11/14  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.670734666909,0.217649970318,0.453084696591
 11/14  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.927854241074,0.474760484317,0.453093756757
 11/14  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.803290436381,0.783290436381,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083241927,0.0,0.453083241927
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073385544,0.0,0.453073385544
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063703749,0.0,0.453063703749
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053989612,0.0,0.453053989612
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079403657,0.0,0.453079403657
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,3.93290791334,3.47982219741,0.45308571593
 11/15  08:00:00,5.89399015509,2.04374312563,0.000209492661938,0.0,1.6500160872,2.2000214496,4.63778447325,4.18467115474,0.453113318505
 11/15  09:00:00,11.9496321771,2.04374312563,0.00579252824209,0.0,4.9500482616,4.9500482616,0.614429345341,0.161289945972,0.453139399369
 11/15  10:00:00,12.0049846361,2.04374312563,0.0611449872223,0.0,4.9500482616,4.9500482616,0.453145448055,0.0,0.453145448055
 11/15  11:00:00,12.1766333561,2.04374312563,0.232793707279,0.0,4.9500482616,4.9500482616,0.453141613868,0.0,0.453141613868
 11/15  12:00:00,12.3439440021,2.04374312563,0.400104353274,0.0,4.9500482616,4.9500482616,0.453151168983,0.0,0.453151168983
 11/15  13:00:00,11.9508072304,2.04374312563,0.556972943932,0.0,4.9500482616,4.4000428992,0.453158359496,0.0,0.453158359496
 11/15  14:00:00,13.0427358283,2.04374312563,1.09889617951,0.0,4.9500482616,4.9500482616,0.453115057311,0.0,0.453115057311
 11/15  15:00:00,13.2199685127,2.04374312563,1.27612886384,0.0,4.9500482616,4.9500482616,0.453132837663,0.0,0.453132837663
 11/15  16:00:00,13.1156527867,2.04374312563,1.17181313783,0.0,4.9500482616,4.9500482616,0.453128717527,0.0,0.453128717527
 11/15  17:00:00,13.5011946553,2.04374312563,0.789688339755,0.0,4.9500482616,4.9500482616,0.453157725009,0.0,0.453157725009
 11/15  18:00:00,9.9161472864,2.04374312563,0.0693505367736,0.0,2.750026812,2.750026812,0.463086803652,0.00995788998944,0.453128913663
 11/15  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.461002225007,0.00789410135327,0.453108123654
 11/15  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453089802004,0.0,0.453089802004
 11/15  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/15  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.453092035605,0.0,0.453092035605
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083003221,0.0,0.453083003221
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073324271,0.0,0.453073324271
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063733507,0.0,0.453063733507
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054117802,0.0,0.453054117802
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079641022,0.0,0.453079641022
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,5.97597565984,2.04374312563,0.0307057222124,0.0,0.5500053624,2.2000214496,0.910512635106,0.457428019978,0.453084615128
 11/16  08:00:00,5.89713422588,2.04374312563,0.00335356345459,0.0,1.6500160872,2.2000214496,1.09034534335,0.63723417342,0.453111169932
 11/16  09:00:00,12.1054556132,2.04374312563,0.161615964347,0.0,4.9500482616,4.9500482616,0.464565593533,0.0114290015732,0.45313659196
 11/16  10:00:00,12.3494723396,2.04374312563,0.405632690762,0.0,4.9500482616,4.9500482616,0.453138490991,0.0,0.453138490991
 11/16  11:00:00,12.5075278558,2.04374312563,0.563688206925,0.0,4.9500482616,4.9500482616,0.453145226037,0.0,0.453145226037
 11/16  12:00:00,12.7405635508,2.04374312563,0.796723901957,0.0,4.9500482616,4.9500482616,0.453158367601,0.0,0.453158367601
 11/16  13:00:00,12.1067161482,2.04374312563,0.712881861808,0.0,4.9500482616,4.4000428992,0.461205833792,0.00804769585177,0.45315813794
 11/16  14:00:00,12.9052275355,2.04374312563,0.961387886626,0.0,4.9500482616,4.9500482616,0.453148369942,0.0,0.453148369942
 11/16  15:00:00,13.0525509767,2.04374312563,1.10871132784,0.0,4.9500482616,4.9500482616,0.453125769871,0.0,0.453125769871
 11/16  16:00:00,12.9986983777,2.04374312563,1.05485872884,0.0,4.9500482616,4.9500482616,0.453132634932,0.0,0.453132634932
 11/16  17:00:00,13.3958321024,2.04374312563,0.68432578695,0.0,4.9500482616,4.9500482616,0.453157017607,0.0,0.453157017607
 11/16  18:00:00,9.89363689845,2.04374312563,0.0468401488178,0.0,2.750026812,2.750026812,0.46419607557,0.011069723548,0.453126352022
 11/16  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.476406194789,0.0233052985333,0.453100896256
 11/16  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.453103520822,0.0,0.453103520822
 11/16  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.0345494976504,0.0145494976504,0.02
 11/16  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.660706467741,0.207643331906,0.453063135836
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054653714,0.0,0.453054653714
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080199997,0.0,0.453080199997
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070711777,0.0,0.453070711777
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061203912,0.0,0.453061203912
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530867784,0.0,0.4530867784
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,5.97050812326,2.04374312563,0.0252381856305,0.0,0.5500053624,2.2000214496,1.20928255994,0.756225879557,0.453056680381
 11/17  08:00:00,5.89518454717,2.04374312563,0.00140388473891,0.0,1.6500160872,2.2000214496,1.46817838109,1.015064252,0.453114129095
 11/17  09:00:00,11.9951399981,2.04374312563,0.0513003492459,0.0,4.9500482616,4.9500482616,0.471622919959,0.0184844841919,0.453138435767
 11/17  10:00:00,12.1453290805,2.04374312563,0.20148943163,0.0,4.9500482616,4.9500482616,0.453134133299,0.0,0.453134133299
 11/17  11:00:00,12.2441633387,2.04374312563,0.300323689919,0.0,4.9500482616,4.9500482616,0.453127028173,0.0,0.453127028173
 11/17  12:00:00,12.3599757069,2.04374312563,0.416136058095,0.0,4.9500482616,4.9500482616,0.453162800498,0.0,0.453162800498
 11/17  13:00:00,11.84053071,2.04374312563,0.446696423522,0.0,4.9500482616,4.4000428992,0.453131957991,0.0,0.453131957991
 11/17  14:00:00,12.512959527,2.04374312563,0.569119878123,0.0,4.9500482616,4.9500482616,0.453122862037,0.0,0.453122862037
 11/17  15:00:00,12.5588387295,2.04374312563,0.614999080635,0.0,4.9500482616,4.9500482616,0.453127183687,0.0,0.453127183687
 11/17  16:00:00,12.481144006,2.04374312563,0.537304357134,0.0,4.9500482616,4.9500482616,0.453126047967,0.0,0.453126047967
 11/17  17:00:00,12.9302325098,2.04374312563,0.218726194271,0.0,4.9500482616,4.9500482616,0.453148205388,0.0,0.453148205388
 11/17  18:00:00,9.84874314689,2.04374312563,0.00194639725632,0.0,2.750026812,2.750026812,0.555714883219,0.102591744758,0.45312313846
 11/17  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.14437420347,0.691273148346,0.453101055125
 11/17  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.52299731835,1.06989510388,0.453102214469
 11/17  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,2.16801716664,2.14801716664,0.02
 11/17  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.86058996491,3.40751523445,0.453074730462
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068363891,0.0,0.453068363891
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058884897,0.0,0.453058884897
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084589937,0.0,0.453084589937
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075206839,0.0,0.453075206839
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306580424,0.0,0.45306580424
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  07:00:00,5.94526993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.0084739927,9.55540193781,0.453072054916
 11/18  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.0875637797,12.6344713277,0.45309245198
 11/18  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.76381824105,7.74381824105,0.02
 11/18  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,6.66379498011,6.21068622523,0.453108754881
 11/18  11:00:00,6.44438998442,2.04374312563,0.00060395959445,0.0,1.6500160872,2.750026812,5.36141164637,4.90830023707,0.453111409308
 11/18  12:00:00,6.44448806738,2.04374312563,0.000702042547961,0.0,1.6500160872,2.750026812,3.38357281708,2.93045959969,0.453113217396
 11/18  13:00:00,4.80027517381,2.04374312563,0.00650523618176,0.0,0.8250080436,1.9250187684,2.7976962262,2.34459258014,0.453103646057
 11/18  14:00:00,4.84721553476,2.04374312563,0.0534455971284,0.0,0.8250080436,1.9250187684,1.25173053604,1.23173053604,0.02
 11/18  15:00:00,4.81974327761,2.04374312563,0.0259733399801,0.0,0.8250080436,1.9250187684,1.52993468835,1.0768608081,0.453073880245
 11/18  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.56829948742,1.11520290306,0.453096584359
 11/18  17:00:00,5.56172352436,2.04374312563,0.000286920061827,0.0,0.8250080436,1.9250187684,2.46069613376,2.00758911888,0.45310701488
 11/18  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,3.97141124143,3.95141124143,0.02
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082291834,0.0,0.453082291834
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063640974,0.0,0.453063640974
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068498345,0.0,0.453068498345
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064836802,0.0,0.453064836802
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053509277,0.0,0.453053509277
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073457435,0.0,0.453073457435
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058982048,0.0,0.453058982048
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081816015,0.0,0.453081816015
 11/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074843304,0.0,0.453074843304
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088502617,0.0,0.453088502617
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082434586,0.0,0.453082434586
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083538261,0.0,0.453083538261
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065940971,0.0,0.453065940971
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091909536,0.0,0.453091909536
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085486091,0.0,0.453085486091
 11/19  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082408299,0.0,0.453082408299
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084846083,0.0,0.453084846083
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086028282,0.0,0.453086028282
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083730206,0.0,0.453083730206
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306755985,0.0,0.45306755985
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058112849,0.0,0.453058112849
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084040575,0.0,0.453084040575
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074849977,0.0,0.453074849977
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077160845,0.0,0.453077160845
 11/20  07:00:00,5.94578566588,2.04374312563,0.000515728250558,0.0,0.5500053624,2.2000214496,3.33496026026,3.31496026026,0.02
 11/20  08:00:00,5.89437573249,2.04374312563,0.000595070055443,0.0,1.6500160872,2.2000214496,3.44974432387,2.99664198386,0.453102340007
 11/20  09:00:00,11.9645435781,2.04374312563,0.020703929222,0.0,4.9500482616,4.9500482616,0.500556227533,0.0474135816069,0.453142645926
 11/20  10:00:00,12.1603163869,2.04374312563,0.216476738081,0.0,4.9500482616,4.9500482616,0.453144689804,0.0,0.453144689804
 11/20  11:00:00,12.5524557865,2.04374312563,0.608616137663,0.0,4.9500482616,4.9500482616,0.453147746749,0.0,0.453147746749
 11/20  12:00:00,13.1060856651,2.04374312563,1.16224601623,0.0,4.9500482616,4.9500482616,0.453149467591,0.0,0.453149467591
 11/20  13:00:00,12.7948452623,2.04374312563,1.40101097586,0.0,4.9500482616,4.4000428992,0.453174646114,0.0,0.453174646114
 11/20  14:00:00,13.954887776,2.04374312563,2.01104812714,0.0,4.9500482616,4.9500482616,0.88626552444,0.0,0.88626552444
 11/20  15:00:00,14.1848794065,2.04374312563,2.24103975764,0.0,4.9500482616,4.9500482616,0.453133320158,0.0,0.453133320158
 11/20  16:00:00,14.1046047051,2.04374312563,2.16076505632,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  17:00:00,14.3301945054,2.04374312563,1.61868818993,0.0,4.9500482616,4.9500482616,0.886290688313,0.0,0.886290688313
 11/20  18:00:00,10.3645434558,2.04374312563,0.517746706188,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/20  19:00:00,8.35415129117,2.04374312563,0.157370628739,0.0,1.6500160872,2.2000214496,0.457110739663,0.00399384510224,0.453116894561
 11/20  20:00:00,8.27891458077,2.04374312563,0.0821339183429,0.0,1.6500160872,2.2000214496,0.45310660007,0.0,0.45310660007
 11/20  21:00:00,7.69035574469,2.04374312563,0.0435804446573,0.0,1.1000107248,2.2000214496,0.453071744889,0.0,0.453071744889
 11/20  22:00:00,7.65907178959,2.04374312563,0.0122964895621,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080122104,0.0,0.453080122104
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066900746,0.0,0.453066900746
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057772505,0.0,0.453057772505
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308381163,0.0,0.45308381163
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074716922,0.0,0.453074716922
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077167164,0.0,0.453077167164
 11/21  07:00:00,5.98196846379,2.04374312563,0.0366985261565,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  08:00:00,5.89588515586,2.04374312563,0.00210449343063,0.0,1.6500160872,2.2000214496,0.484831456667,0.0317288557251,0.453102600942
 11/21  09:00:00,12.343562105,2.04374312563,0.399722456168,0.0,4.9500482616,4.9500482616,0.464325287697,0.0111865459904,0.453138741707
 11/21  10:00:00,12.9708832811,2.04374312563,1.02704363231,0.0,4.9500482616,4.9500482616,0.453145962838,0.0,0.453145962838
 11/21  11:00:00,13.6331480174,2.04374312563,1.68930836856,0.0,4.9500482616,4.9500482616,0.453140662229,0.0,0.453140662229
