Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/09  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,6.66817144862,6.21506742559,0.45310402303
 12/09  10:00:00,6.44480930933,2.04374312563,0.00102328449849,0.0,1.6500160872,2.750026812,4.11622132779,3.66310769402,0.453113633773
 12/09  11:00:00,6.44507845607,2.04374312563,0.00129243123804,0.0,1.6500160872,2.750026812,2.44634979075,1.99323294919,0.45311684156
 12/09  12:00:00,6.53529170947,2.04374312563,0.0915056846401,0.0,1.6500160872,2.750026812,1.49803732562,1.04492237076,0.45311495486
 12/09  13:00:00,4.93199710636,2.04374312563,0.13822716873,0.0,0.8250080436,1.9250187684,1.66030805076,1.20720817012,0.45309988064
 12/09  14:00:00,4.95713533636,2.04374312563,0.163365398734,0.0,0.8250080436,1.9250187684,0.920349468698,0.900349468698,0.02
 12/09  15:00:00,4.91634971725,2.04374312563,0.122579779615,0.0,0.8250080436,1.9250187684,1.21840627099,0.765330531111,0.453075739877
 12/09  16:00:00,4.82494247621,2.04374312563,0.0311725385827,0.0,0.8250080436,1.9250187684,1.19957542399,0.74647169972,0.453103724267
 12/09  17:00:00,5.94526993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,1.28369118739,0.830582490919,0.453108696474
 12/09  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,1.66114948678,1.64114948678,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090741295,0.0,0.453090741295
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081603204,0.0,0.453081603204
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088200321,0.0,0.453088200321
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086719093,0.0,0.453086719093
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077181284,0.0,0.453077181284
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064138176,0.0,0.453064138176
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085838169,0.0,0.453085838169
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072939524,0.0,0.453072939524
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071191785,0.0,0.453071191785
 12/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083194172,0.0,0.453083194172
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089245859,0.0,0.453089245859
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308926261,0.0,0.45308926261
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087940595,0.0,0.453087940595
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079671745,0.0,0.453079671745
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082509907,0.0,0.453082509907
 12/10  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081082962,0.0,0.453081082962
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077888191,0.0,0.453077888191
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064961036,0.0,0.453064961036
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064274075,0.0,0.453064274075
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084921294,0.0,0.453084921294
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076823743,0.0,0.453076823743
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069532917,0.0,0.453069532917
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062234152,0.0,0.453062234152
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063409628,0.0,0.453063409628
 12/11  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.60493613103,5.1518678174,0.453068313633
 12/11  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.47298615559,8.45298615559,0.02
 12/11  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.32338659585,2.87024470637,0.45314188948
 12/11  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.01724434803,1.5640956595,0.453148688526
 12/11  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.45911942945,1.00601765733,0.45310177212
 12/11  12:00:00,11.944095258,2.04374312563,0.000255609129592,0.0,4.9500482616,4.9500482616,1.51920497853,0.632935490276,0.886269488256
 12/11  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,1.54893395808,1.09580091106,0.453133047026
 12/11  14:00:00,11.9469274846,2.04374312563,0.00308783574153,0.0,4.9500482616,4.9500482616,0.958583027946,0.505446964766,0.45313606318
 12/11  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.964838449262,0.5117008253,0.453137623962
 12/11  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.09930656125,0.646176781057,0.453129780192
 12/11  17:00:00,13.0953396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.36089185037,0.907732100068,0.453159750306
 12/11  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.12416355507,4.671034329,0.453129226073
 12/11  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.45326028813,7.0001398589,0.453120429232
 12/11  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.29837698832,7.84529397481,0.453083013513
 12/11  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,8.71500900605,8.69500900605,0.02
 12/11  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.65034359258,9.19726045507,0.453083137518
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079193944,0.0,0.453079193944
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071927335,0.0,0.453071927335
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064715759,0.0,0.453064715759
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057496756,0.0,0.453057496756
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085674328,0.0,0.453085674328
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,16.0177370904,15.5646782086,0.453058881813
 12/12  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.3072070172,16.8540928451,0.453114172126
 12/12  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,8.00059253833,7.54745113205,0.453141406288
 12/12  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.96963267608,4.5164786772,0.453153998883
 12/12  11:00:00,11.9440179811,2.04374312563,0.000178332252701,0.0,4.9500482616,4.9500482616,3.89023575093,3.43709069932,0.453145051609
 12/12  12:00:00,11.9446616601,2.04374312563,0.000822011286807,0.0,4.9500482616,4.9500482616,2.78521661119,2.33205564905,0.453160962142
 12/12  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,2.69334150534,2.24015442586,0.453187079481
 12/12  14:00:00,11.9522593707,2.04374312563,0.00841972185834,0.0,4.9500482616,4.9500482616,1.27035196436,0.817206267627,0.453145696737
 12/12  15:00:00,11.9595786626,2.04374312563,0.0157390137898,0.0,4.9500482616,4.9500482616,0.99647897888,0.543349595863,0.453129383017
 12/12  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.949173217058,0.496041827104,0.453131389953
 12/12  17:00:00,13.0953396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.0027108816,0.549552161418,0.453158720185
 12/12  18:00:00,9.84760276453,2.04374312563,0.000806014902059,0.0,2.750026812,2.750026812,2.98584657719,2.53269953194,0.453147045254
 12/12  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.73463966606,5.28153219106,0.453107475
 12/12  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,6.95240442899,6.49930123967,0.45310318932
 12/12  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.89927728511,7.44620366429,0.453073620817
 12/12  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.93162536154,7.91162536154,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093199154,0.0,0.453093199154
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073833273,0.0,0.453073833273
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066700795,0.0,0.453066700795
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059565478,0.0,0.453059565478
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087817036,0.0,0.453087817036
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093220116,0.0,0.453093220116
 12/13  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.1274674614,13.1074674614,0.02
 12/13  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.3006275018,13.8475552898,0.453072211995
 12/13  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.70836612132,6.25524002262,0.453126098694
 12/13  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.26868082809,3.81554654085,0.453134287238
 12/13  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.14190705266,2.68875878495,0.453148267712
 12/13  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.41330248178,1.96015226595,0.453150215831
 12/13  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.31775439147,2.43140979581,0.886344595657
 12/13  14:00:00,11.9462642113,2.04374312563,0.00242456243985,0.0,4.9500482616,4.9500482616,1.85150502329,1.39833974769,0.453165275599
 12/13  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.67709856333,1.22400015412,0.453098409214
 12/13  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.08853323675,1.63538658196,0.453146654796
 12/13  17:00:00,13.0953396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.76633721993,2.31318384911,0.453153370817
 12/13  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,6.7841954549,6.33110415373,0.453091301175
 12/13  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.92543438503,8.47234964652,0.453084738507
 12/13  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.22060746711,9.20060746711,0.02
 12/13  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.4470345455,9.99394206569,0.453092479821
 12/13  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.9013959006,10.4483103649,0.453085535744
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080729955,0.0,0.453080729955
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073647959,0.0,0.453073647959
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066600241,0.0,0.453066600241
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059546289,0.0,0.453059546289
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090976349,0.0,0.453090976349
 12/14  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,15.5200131676,15.0669506862,0.453062481467
 12/14  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,15.331270955,14.8781675606,0.453103394389
 12/14  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.9693589695,5.51621667592,0.453142293588
 12/14  10:00:00,11.9447479079,2.04374312563,0.000908259091281,0.0,4.9500482616,4.9500482616,3.07894461236,2.62578766193,0.453156950428
 12/14  11:00:00,11.9452144817,2.04374312563,0.00137483282667,0.0,4.9500482616,4.9500482616,2.09178195091,1.63862343325,0.453158517662
 12/14  12:00:00,11.9710797747,2.04374312563,0.0272401258319,0.0,4.9500482616,4.9500482616,1.43106660299,0.97790375499,0.453162848002
 12/14  13:00:00,11.4489478472,2.04374312563,0.0551135607424,0.0,4.9500482616,4.4000428992,1.78963612419,1.33645609886,0.453180025337
 12/14  14:00:00,12.0469063015,2.04374312563,0.103066652649,0.0,4.9500482616,4.9500482616,1.06615711809,0.612970606974,0.453186511114
 12/14  15:00:00,12.0005598279,2.04374312563,0.0567201790898,0.0,4.9500482616,4.9500482616,1.05120405276,0.5980530166,0.453151036157
 12/14  16:00:00,11.9460907361,2.04374312563,0.00225108728154,0.0,4.9500482616,4.9500482616,1.17795409628,0.724812891176,0.453141205104
 12/14  17:00:00,13.0955701904,2.04374312563,0.000230541560189,0.0,4.9500482616,4.9500482616,1.56172336414,1.10856816645,0.453155197689
 12/14  18:00:00,9.84710423023,2.04374312563,0.000307480603621,0.0,2.750026812,2.750026812,4.84403822084,4.39089601293,0.453142207904
 12/14  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.97207426734,7.51896884724,0.453105420105
 12/14  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.23758610751,8.78450790085,0.453078206656
 12/14  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.3264983327,9.87340396416,0.453094368579
 12/14  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.6505344945,10.6305344945,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309022197,0.0,0.45309022197
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086960879,0.0,0.453086960879
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080017507,0.0,0.453080017507
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073057281,0.0,0.453073057281
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066088954,0.0,0.453066088954
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307160646,0.0,0.45307160646
 12/15  07:00:00,6.7129366043,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,16.7451702502,16.7251702502,0.02
 12/15  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,17.7200650641,17.2669632319,0.453101832175
 12/15  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,7.41203350114,6.95888459343,0.453148907708
 12/15  10:00:00,11.9447651047,2.04374312563,0.000925455844781,0.0,4.9500482616,4.9500482616,3.74767651798,3.29452063634,0.453155881646
 12/15  11:00:00,11.9469393585,2.04374312563,0.0030997096214,0.0,4.9500482616,4.9500482616,2.08227731151,1.62911821005,0.453159101462
 12/15  12:00:00,12.0750297261,2.04374312563,0.131190077237,0.0,4.9500482616,4.9500482616,1.03029374464,0.577128628168,0.453165116474
 12/15  13:00:00,11.6243190676,2.04374312563,0.230484781171,0.0,4.9500482616,4.4000428992,1.24002704673,0.353667325162,0.886359721567
 12/15  14:00:00,12.3304244583,2.04374312563,0.386584809482,0.0,4.9500482616,4.9500482616,0.453149502029,0.0,0.453149502029
 12/15  15:00:00,12.3098067111,2.04374312563,0.365967062252,0.0,4.9500482616,4.9500482616,0.453140902783,0.0,0.453140902783
 12/15  16:00:00,12.1811138636,2.04374312563,0.237274214754,0.0,4.9500482616,4.9500482616,0.453132665515,0.0,0.453132665515
 12/15  17:00:00,13.1807786806,2.04374312563,0.0854390317882,0.0,4.9500482616,4.9500482616,0.458258388254,0.00510218947369,0.45315619878
 12/15  18:00:00,9.84876473456,2.04374312563,0.00196798492913,0.0,2.750026812,2.750026812,0.969851891903,0.51672114064,0.453130751263
 12/15  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.04489012545,1.59176911216,0.453121013289
 12/15  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.99949776093,2.97949776093,0.02
 12/15  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.946994745,4.49389002079,0.453104724207
 12/15  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,5.78585055209,5.33277590745,0.453074644644
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070097403,0.0,0.453070097403
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306316405,0.0,0.45306316405
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056268504,0.0,0.453056268504
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084819768,0.0,0.453084819768
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081023916,0.0,0.453081023916
 12/16  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.2872669637,12.8341774675,0.453089496217
 12/16  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,16.9461114975,16.4930350899,0.453076407613
 12/16  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,12.0278494395,12.0078494395,0.02
 12/16  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,10.2580163768,9.80489738882,0.453118987934
 12/16  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.19837155753,8.74526553414,0.453106023392
 12/16  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,8.67352314906,8.22041052657,0.453112622496
 12/16  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,9.40633904639,8.95326256453,0.453076481868
 12/16  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.65917029921,8.63917029921,0.02
 12/16  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.63478174869,8.18168060689,0.453101141799
 12/16  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,9.07098923283,8.61788614755,0.453103085281
 12/16  17:00:00,5.94526993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,11.2310593387,10.7779538962,0.453105442515
 12/16  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,13.2347896683,13.2147896683,0.02
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092495248,0.0,0.453092495248
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092674277,0.0,0.453092674277
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079250412,0.0,0.453079250412
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082116974,0.0,0.453082116974
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074211271,0.0,0.453074211271
 12/17  02:00:00,4.48106624426,0.252707912389,0.000339563472046,0.0,0.2750026812,1.6500160872,0.573562625144,0.120501507728,0.453061117416
 12/17  03:00:00,4.96361006739,0.735098930028,0.000492368952985,0.0,0.2750026812,1.6500160872,0.334342108384,0.314342108384,0.02
 12/17  04:00:00,5.13984043034,0.911542358978,0.00027930295294,0.0,0.2750026812,1.6500160872,1.12481122367,0.671726304124,0.453084919546
 12/17  05:00:00,5.07548417374,0.847465405333,0.0,0.0,0.2750026812,1.6500160872,1.35575034348,0.902665952919,0.453084390565
 12/17  06:00:00,5.13956112738,0.911542358978,0.0,0.0,0.2750026812,1.6500160872,1.25526607068,1.23526607068,0.02
 12/17  07:00:00,5.07548417374,0.847465405333,0.0,0.0,0.2750026812,1.6500160872,1.65041167091,1.19732798252,0.453083688386
 12/17  08:00:00,2.77235397323,0.845858182228,0.00147702259522,0.0,0.2750026812,1.6500160872,1.42041642015,0.967334056727,0.453082363419
 12/17  09:00:00,2.44406328999,0.519044521582,0.0,0.0,0.2750026812,1.6500160872,0.517573072002,0.497573072002,0.02
 12/17  10:00:00,2.23672499447,0.311706226064,0.0,0.0,0.2750026812,1.6500160872,0.695346887625,0.242257984796,0.453088902829
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086661145,0.0,0.453086661145
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087597309,0.0,0.453087597309
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081425545,0.0,0.453081425545
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084991015,0.0,0.453084991015
 12/17  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087178115,0.0,0.453087178115
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.563268871801,0.11018618289,0.453082688911
 12/17  20:00:00,4.50855437186,0.280535603458,0.0,0.0,0.2750026812,1.6500160872,0.253892423736,0.233892423736,0.02
 12/17  21:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.641931165975,0.188843500204,0.45308766577
 12/17  22:00:00,4.53972499447,0.311706226064,0.0,0.0,0.2750026812,1.6500160872,0.761449269615,0.308355897529,0.453093372086
 12/17  23:00:00,4.78582711743,0.557048277974,0.000760071056552,0.0,0.2750026812,1.6500160872,0.388799497766,0.368799497766,0.02
 12/17  24:00:00,5.07296980432,0.842386765363,0.00256427055111,0.0,0.2750026812,1.6500160872,0.905878434435,0.45282327685,0.453055157585
 12/18  01:00:00,5.40482585316,0.625625302111,0.00117642024723,0.0,0.2750026812,2.2000214496,0.865533774295,0.412450317128,0.453083457167
 12/18  02:00:00,5.62493369419,0.842386765363,0.00452279802653,0.0,0.2750026812,2.2000214496,0.413280167744,0.393280167744,0.02
 12/18  03:00:00,5.56031309987,0.781781228583,0.000507740479598,0.0,0.2750026812,2.2000214496,0.952485990706,0.499397238772,0.453088751933
 12/18  04:00:00,5.68812977581,0.909806650546,0.000298994456363,0.0,0.2750026812,2.2000214496,0.969261102142,0.516192825443,0.453068276699
 12/18  05:00:00,5.62722524457,0.849201113765,0.0,0.0,0.2750026812,2.2000214496,0.668888401434,0.648888401434,0.02
 12/18  06:00:00,5.96283346255,0.909806650546,0.0,0.0,0.5500053624,2.2000214496,1.12532123516,0.672226180654,0.453095054508
 12/18  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,24.4985408305,24.0454662879,0.453074542601
 12/18  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,21.3160003553,21.2960003553,0.02
 12/18  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.95462449247,9.50150701442,0.453117478054
 12/18  10:00:00,11.9446516323,2.04374312563,0.000811983460756,0.0,4.9500482616,4.9500482616,5.35456336343,4.90141170118,0.453151662252
 12/18  11:00:00,11.9451687026,2.04374312563,0.00132905379834,0.0,4.9500482616,4.9500482616,3.47733641704,2.59102943636,0.886306980679
 12/18  12:00:00,12.0460232903,2.04374312563,0.102183641489,0.0,4.9500482616,4.9500482616,1.60153208211,1.1483602841,0.453171798013
 12/18  13:00:00,11.5971843271,2.04374312563,0.203350040715,0.0,4.9500482616,4.4000428992,1.29875100045,0.845588850929,0.453162149519
 12/18  14:00:00,12.2737309526,2.04374312563,0.329891303758,0.0,4.9500482616,4.9500482616,0.547175836075,0.0940421309634,0.453133705111
 12/18  15:00:00,12.2517933139,2.04374312563,0.30795366507,0.0,4.9500482616,4.9500482616,0.453097404023,0.0,0.453097404023
 12/18  16:00:00,12.1465845048,2.04374312563,0.202744855968,0.0,4.9500482616,4.9500482616,0.453147368568,0.0,0.453147368568
 12/18  17:00:00,13.1650835198,2.04374312563,0.0697438709504,0.0,4.9500482616,4.9500482616,0.457793981112,0.00464281975784,0.453151161354
 12/18  18:00:00,9.84879616758,2.04374312563,0.00199941795441,0.0,2.750026812,2.750026812,1.39021658681,0.937091500052,0.453125086755
 12/18  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,3.11756688913,2.66444356142,0.45312332771
 12/18  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.2796370046,4.82653694402,0.453100060585
 12/18  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.23323846811,6.78014127334,0.453097194774
 12/18  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.86079005491,7.84079005491,0.02
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088509705,0.0,0.453088509705
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081665597,0.0,0.453081665597
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075031704,0.0,0.453075031704
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068376131,0.0,0.453068376131
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061715146,0.0,0.453061715146
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306958709,0.0,0.45306958709
 12/19  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.5283280029,11.5083280029,0.02
 12/19  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.3044932304,12.8513834918,0.45310973859
 12/19  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.65869593579,4.20554268202,0.453153253778
 12/19  10:00:00,11.9447534886,2.04374312563,0.000913839760464,0.0,4.9500482616,4.9500482616,1.71547047102,1.26231936779,0.45315110323
 12/19  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.732038337396,0.278885069752,0.453153267644
 12/19  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453164328884,0.0,0.453164328884
 12/19  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.480907405123,0.0277377579861,0.453169647137
 12/19  14:00:00,11.9530783625,2.04374312563,0.00923871367884,0.0,4.9500482616,4.9500482616,0.886306702211,0.0,0.886306702211
 12/19  15:00:00,11.9448808548,2.04374312563,0.0010412059553,0.0,4.9500482616,4.9500482616,0.45311288411,0.0,0.45311288411
 12/19  16:00:00,11.9524194252,2.04374312563,0.00857977640497,0.0,4.9500482616,4.9500482616,0.453135170194,0.0,0.453135170194
 12/19  17:00:00,13.0953396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.453169971372,0.0,0.453169971372
 12/19  18:00:00,9.84799042211,2.04374312563,0.00119367247537,0.0,2.750026812,2.750026812,0.962270384551,0.509136625904,0.453133758647
 12/19  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.91187910035,1.45875529104,0.453123809316
 12/19  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,2.74162423067,2.72162423067,0.02
 12/19  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.81110855622,4.35800233281,0.453106223409
 12/19  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,6.08630927985,5.63321454126,0.453094738595
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088659071,0.0,0.453088659071
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080482398,0.0,0.453080482398
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073907959,0.0,0.453073907959
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067326321,0.0,0.453067326321
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063807584,0.0,0.453063807584
 12/20  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.514175386,11.0611026105,0.453072775509
 12/20  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,12.8775643756,12.424463886,0.453100489539
 12/20  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.84373172416,3.39057844589,0.453153278269
 12/20  10:00:00,11.9448961305,2.04374312563,0.00105648162112,0.0,4.9500482616,4.9500482616,1.56005227473,1.10689265477,0.453159619959
 12/20  11:00:00,11.9519565844,2.04374312563,0.00811693560625,0.0,4.9500482616,4.9500482616,0.692665999424,0.239511261417,0.453154738006
 12/20  12:00:00,12.0778103369,2.04374312563,0.133970688071,0.0,4.9500482616,4.9500482616,0.4531690744,0.0,0.4531690744
 12/20  13:00:00,11.5331433854,2.04374312563,0.139309098996,0.0,4.9500482616,4.4000428992,0.453168058063,0.0,0.453168058063
 12/20  14:00:00,12.151032133,2.04374312563,0.20719248412,0.0,4.9500482616,4.9500482616,0.45317669217,0.0,0.45317669217
 12/20  15:00:00,12.0841287722,2.04374312563,0.140289123358,0.0,4.9500482616,4.9500482616,0.453143365909,0.0,0.453143365909
 12/20  16:00:00,12.0103730121,2.04374312563,0.0665333632313,0.0,4.9500482616,4.9500482616,0.453135733275,0.0,0.453135733275
 12/20  17:00:00,12.7182396527,2.04374312563,0.00673333724135,0.0,4.9500482616,4.9500482616,0.453152403424,0.0,0.453152403424
 12/20  18:00:00,9.84798483315,2.04374312563,0.00118808351838,0.0,2.750026812,2.750026812,0.60824942238,0.155107821309,0.453141601071
 12/20  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.05518874229,0.602083943009,0.453104799281
 12/20  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.14231467116,0.689234350222,0.453080320935
 12/20  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.42224648384,0.969148559068,0.453097924776
 12/20  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.36767582104,1.34767582104,0.02
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089400594,0.0,0.453089400594
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056050925,0.0,0.453056050925
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085027717,0.0,0.453085027717
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078533212,0.0,0.453078533212
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072030153,0.0,0.453072030153
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078243573,0.0,0.453078243573
 12/21  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,5.80378056628,5.78378056628,0.02
 12/21  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.20160133688,7.74849205868,0.453109278201
 12/21  09:00:00,11.9471649634,2.04374312563,0.0033253145672,0.0,4.9500482616,4.9500482616,1.59049591417,1.13735147713,0.453144437038
 12/21  10:00:00,11.9557669353,2.04374312563,0.0119272864788,0.0,4.9500482616,4.9500482616,0.5714717118,0.118315111793,0.453156600008
 12/21  11:00:00,12.1295933921,2.04374312563,0.185753743308,0.0,4.9500482616,4.9500482616,0.453162185409,0.0,0.453162185409
 12/21  12:00:00,12.2969883687,2.04374312563,0.353148719826,0.0,4.9500482616,4.9500482616,0.453165989747,0.0,0.453165989747
 12/21  13:00:00,11.8267561924,2.04374312563,0.432921905947,0.0,4.9500482616,4.4000428992,0.886339619,0.0,0.886339619
 12/21  14:00:00,12.5189625021,2.04374312563,0.575122853277,0.0,4.9500482616,4.9500482616,0.453175762174,0.0,0.453175762174
 12/21  15:00:00,12.6249368589,2.04374312563,0.68109721002,0.0,4.9500482616,4.9500482616,0.453140477381,0.0,0.453140477381
 12/21  16:00:00,12.6112047007,2.04374312563,0.667365051893,0.0,4.9500482616,4.9500482616,0.453144446245,0.0,0.453144446245
 12/21  17:00:00,13.1668311495,2.04374312563,0.455324833962,0.0,4.9500482616,4.9500482616,0.453162876847,0.0,0.453162876847
 12/21  18:00:00,9.8716161961,2.04374312563,0.0248194464703,0.0,2.750026812,2.750026812,0.485381771808,0.0322678196744,0.453113952134
 12/21  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.481550660004,0.0284411722399,0.453109487765
 12/21  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,0.467092131941,0.0140194639379,0.453072668003
 12/21  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,0.329726083313,0.309726083313,0.02
 12/21  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,1.12911570909,0.676020816671,0.453094892415
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091195768,0.0,0.453091195768
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065377668,0.0,0.453065377668
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058938672,0.0,0.453058938672
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087974639,0.0,0.453087974639
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081557233,0.0,0.453081557233
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  07:00:00,7.09873172515,2.04374312563,0.00196178752219,0.0,0.5500053624,2.2000214496,3.4121106022,2.95901794871,0.453092653491
 12/22  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.23646940079,4.7833558525,0.453113548291
 12/22  09:00:00,11.9542620826,2.04374312563,0.0104224337236,0.0,4.9500482616,4.9500482616,0.978169004425,0.525028037257,0.453140967169
 12/22  10:00:00,11.9925944462,2.04374312563,0.0487547974066,0.0,4.9500482616,4.9500482616,0.473541165009,0.0203835621609,0.453157602848
 12/22  11:00:00,12.1491654193,2.04374312563,0.205325770446,0.0,4.9500482616,4.9500482616,0.4531569062,0.0,0.4531569062
 12/22  12:00:00,12.2756081711,2.04374312563,0.331768522267,0.0,4.9500482616,4.9500482616,0.453177582432,0.0,0.453177582432
 12/22  13:00:00,11.7562450878,2.04374312563,0.362410801332,0.0,4.9500482616,4.4000428992,0.472674468451,0.0195155580735,0.453158910377
 12/22  14:00:00,12.3680578967,2.04374312563,0.424218247918,0.0,4.9500482616,4.9500482616,0.453171919552,0.0,0.453171919552
 12/22  15:00:00,12.3234701317,2.04374312563,0.379630482881,0.0,4.9500482616,4.9500482616,0.453159781875,0.0,0.453159781875
 12/22  16:00:00,12.2573480377,2.04374312563,0.313508388895,0.0,4.9500482616,4.9500482616,0.453146719921,0.0,0.453146719921
 12/22  17:00:00,12.8493448222,2.04374312563,0.137838506655,0.0,4.9500482616,4.9500482616,0.886301257756,0.0,0.886301257756
 12/22  18:00:00,9.84832845862,2.04374312563,0.00153170898793,0.0,2.750026812,2.750026812,0.274615247209,0.254615247209,0.02
 12/22  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.35904912852,0.905918440576,0.453130687942
 12/22  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,1.96970548153,1.51659849595,0.453106985577
 12/22  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,3.1062479929,2.65317087533,0.453077117574
 12/22  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,4.07763094319,3.62457209684,0.453058846351
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086854191,0.0,0.453086854191
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080495882,0.0,0.453080495882
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074139221,0.0,0.453074139221
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067776006,0.0,0.453067776006
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070199677,0.0,0.453070199677
 12/23  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,10.0922821588,9.63920573899,0.453076419832
 12/23  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,12.9900412481,12.9700412481,0.02
 12/23  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,9.45276888688,8.99966793887,0.45310094801
 12/23  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,7.15543474738,6.70231066138,0.453124086
 12/23  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,5.4798298295,5.02671669941,0.453113130089
 12/23  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,4.57855892879,4.12545754848,0.453101380311
 12/23  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,5.88365986292,5.86365986292,0.02
 12/23  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,6.79628199795,6.34319477853,0.453087219423
 12/23  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,7.4098887592,6.95678319199,0.453105567218
 12/23  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.49384526295,8.04082238768,0.45302287527
 12/23  17:00:00,5.5614366043,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,9.48830370874,9.0352119267,0.453091782042
 12/23  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,10.4126027541,10.3926027541,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067950925,0.0,0.453067950925
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307313925,0.0,0.45307313925
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084279789,0.0,0.453084279789
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081440917,0.0,0.453081440917
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072170287,0.0,0.453072170287
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060072228,0.0,0.453060072228
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082772346,0.0,0.453082772346
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073852762,0.0,0.453073852762
 12/24  07:00:00,4.56293023792,0.333628009048,0.00128346046494,0.0,0.2750026812,1.6500160872,0.482776800079,0.0297065954482,0.45307020463
 12/24  08:00:00,2.19407555458,0.267943832298,0.00111295387737,0.0,0.2750026812,1.6500160872,0.0339551861483,0.0139551861483,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083149331,0.0,0.453083149331
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090171899,0.0,0.453090171899
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093528647,0.0,0.453093528647
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092574645,0.0,0.453092574645
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308604508,0.0,0.45308604508
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085820655,0.0,0.453085820655
 12/24  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088182266,0.0,0.453088182266
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085663195,0.0,0.453085663195
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073575735,0.0,0.453073575735
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076241498,0.0,0.453076241498
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061072823,0.0,0.453061072823
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083818686,0.0,0.453083818686
 12/25  03:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.48829384068,0.0352220105828,0.453071830097
 12/25  04:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.0619033900671,0.0419033900671,0.02
 12/25  05:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.50663789744,0.0535780741597,0.45305982328
 12/25  06:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.505109844771,0.0520315594013,0.453078285369
 12/25  07:00:00,4.41504250404,0.187023735638,0.0,0.0,0.2750026812,1.6500160872,0.0666951762131,0.0466951762131,0.02
 12/25  08:00:00,2.04970125883,0.124682490426,0.0,0.0,0.2750026812,1.6500160872,0.492334459517,0.0392522642561,0.453082195261
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089882811,0.0,0.453089882811
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088325268,0.0,0.453088325268
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092465229,0.0,0.453092465229
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081313098,0.0,0.453081313098
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085002176,0.0,0.453085002176
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089573741,0.0,0.453089573741
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076843044,0.0,0.453076843044
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082336596,0.0,0.453082336596
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089373924,0.0,0.453089373924
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085736775,0.0,0.453085736775
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074801804,0.0,0.453074801804
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069285036,0.0,0.453069285036
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063126087,0.0,0.453063126087
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056964767,0.0,0.453056964767
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,12.0778801354,11.6247873098,0.453092825676
 12/26  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,11.33001491,10.8768994857,0.453115424307
 12/26  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.90650031699,3.45335607061,0.45314424638
 12/26  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.92625645364,1.47314683648,0.453109617158
 12/26  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.10060862707,0.647457933587,0.453150693483
 12/26  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.805579239014,0.352445657519,0.453133581495
 12/26  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,0.982322490435,0.529179356055,0.45314313438
 12/26  14:00:00,11.9503159995,2.04374312563,0.00647635062365,0.0,4.9500482616,4.9500482616,0.988405628378,0.102071401448,0.886334226931
 12/26  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.516282111184,0.0631872540736,0.45309485711
 12/26  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.605246290334,0.152098560869,0.453147729465
 12/26  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,0.75410803297,0.300940326071,0.453167706898
 12/26  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,3.6277220046,3.17459898376,0.453123020848
 12/26  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.74888665241,5.29579677042,0.453089881997
 12/26  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,5.97074014714,5.95074014714,0.02
 12/26  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.13146351241,6.67836483938,0.453098673027
 12/26  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,7.59244020637,7.13935352112,0.453086685247
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081157624,0.0,0.453081157624
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075049986,0.0,0.453075049986
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
