Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068961784,0.0,0.453068961784
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062869462,0.0,0.453062869462
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059885505,0.0,0.453059885505
 12/27  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,11.1836163027,10.7305466765,0.453069626182
 12/27  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,13.0064515791,12.5533538404,0.453097738715
 12/27  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.21117564573,5.75802752693,0.453148118799
 12/27  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.44681429656,3.9936754921,0.45313880446
 12/27  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.49961064175,3.04644993131,0.453160710446
 12/27  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.70681495166,2.25365891206,0.453156039596
 12/27  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.47677413568,3.02359429743,0.453179838249
 12/27  14:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.03761217691,1.58441969354,0.453192483375
 12/27  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.92324126729,1.47012962303,0.453111644258
 12/27  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.03234141617,1.57924259334,0.453098822827
 12/27  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.23840296359,1.78526221299,0.4531407506
 12/27  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.94560196193,5.49245879163,0.453143170307
 12/27  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,7.94783393831,7.4947475126,0.453086425711
 12/27  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.52536563195,8.07225774054,0.453107891404
 12/27  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.12812214508,8.67503934786,0.453082797227
 12/27  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,9.38958506525,8.93652593736,0.453059127897
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085608148,0.0,0.453085608148
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307959459,0.0,0.45307959459
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073576002,0.0,0.453073576002
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067552035,0.0,0.453067552035
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072460551,0.0,0.453072460551
 12/28  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,13.8155798364,13.7955798364,0.02
 12/28  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,14.9888194249,14.5357282971,0.453091127856
 12/28  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,6.50346696746,6.05031575794,0.453151209519
 12/28  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.12338331893,3.67022787327,0.453155445661
 12/28  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.91720630624,2.46405160795,0.453154698291
 12/28  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.64878574736,1.76247795898,0.886307788374
 12/28  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,2.66985331478,2.21670591747,0.453147397312
 12/28  14:00:00,11.9463999299,2.04374312563,0.00256028104679,0.0,4.9500482616,4.9500482616,1.6739225013,1.22076406693,0.453158434371
 12/28  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.54398972714,1.09087996415,0.453109762991
 12/28  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.54883055801,1.09569441686,0.45313614115
 12/28  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,2.30346215202,1.85029218845,0.453169963569
 12/28  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,6.74519663372,6.29207128289,0.453125350837
 12/28  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.27794967928,8.82487290181,0.453076777468
 12/28  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,10.3579409868,9.90484768076,0.453093306089
 12/28  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.4183713412,10.9653002642,0.453071077006
 12/28  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.7090576243,11.6890576243,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064998818,0.0,0.453064998818
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058852525,0.0,0.453058852525
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088433673,0.0,0.453088433673
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082490433,0.0,0.453082490433
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076539123,0.0,0.453076539123
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,19.5793619553,19.1262730256,0.453088929656
 12/29  08:00:00,5.89378066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,19.9878606696,19.534745966,0.453114703663
 12/29  09:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,9.63131745049,9.17816472393,0.453152726559
 12/29  10:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,5.84648440612,5.39332984182,0.453154564297
 12/29  11:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,4.4152155133,3.96205176303,0.453163750271
 12/29  12:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,3.19944430332,2.74626691113,0.453177392188
 12/29  13:00:00,11.3938342864,2.04374312563,0.0,0.0,4.9500482616,4.4000428992,3.35305132019,2.89988106843,0.453170251765
 12/29  14:00:00,11.9471074498,2.04374312563,0.00326780094345,0.0,4.9500482616,4.9500482616,2.34488520831,1.45856480274,0.886320405567
 12/29  15:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.46603879678,1.01289373037,0.453145066406
 12/29  16:00:00,11.9438396488,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.57206175684,1.11892046595,0.453141290893
 12/29  17:00:00,12.7115063155,2.04374312563,0.0,0.0,4.9500482616,4.9500482616,1.84433411811,1.39116601479,0.453168103323
 12/29  18:00:00,9.84679674963,2.04374312563,0.0,0.0,2.750026812,2.750026812,5.56208139849,5.108951149,0.453130249493
 12/29  19:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,8.48769803675,8.03457410598,0.453123930766
 12/29  20:00:00,8.19678066243,2.04374312563,0.0,0.0,1.6500160872,2.2000214496,9.22154868136,9.20154868136,0.02
 12/29  21:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,10.6907834012,10.2376732623,0.45311013894
 12/29  22:00:00,7.64677530003,2.04374312563,0.0,0.0,1.1000107248,2.2000214496,11.368945335,10.9158634132,0.45308192181
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078416507,0.0,0.453078416507
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072489818,0.0,0.453072489818
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066592373,0.0,0.453066592373
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060691822,0.0,0.453060691822
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054790196,0.0,0.453054790196
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  07:00:00,7.09676993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,17.6643458363,17.2112791517,0.453066684598
 12/30  08:00:00,4.79376993763,2.04374312563,0.0,0.0,0.5500053624,2.2000214496,19.8144901738,19.3613975859,0.453092587901
 12/30  09:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,15.8350905785,15.8150905785,0.02
 12/30  10:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,14.8205877903,14.3674654192,0.453122371094
 12/30  11:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,13.7540517348,13.3009395567,0.453112178158
 12/30  12:00:00,6.44378602483,2.04374312563,0.0,0.0,1.6500160872,2.750026812,11.4149822627,10.96185438,0.453127882704
 12/30  13:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,10.8427803889,10.3896731118,0.453107277131
 12/30  14:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,9.18415137687,8.73105898197,0.453092394907
 12/30  15:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.04454989504,8.02454989504,0.02
 12/30  16:00:00,4.79376993763,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,7.98099377408,7.52789742903,0.453096345046
 12/30  17:00:00,5.5614366043,2.04374312563,0.0,0.0,0.8250080436,1.9250187684,8.49262581979,8.03952542088,0.453100398914
 12/30  18:00:00,6.27176189403,2.04374312563,0.0,0.0,0.2750026812,1.6500160872,11.0593385646,10.606249309,0.453089255574
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095247553,0.0,0.453095247553
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082405758,0.0,0.453082405758
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090470264,0.0,0.453090470264
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082821135,0.0,0.453082821135
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070068758,0.0,0.453070068758
 12/31  03:00:00,4.35978257346,0.1313683535,0.000395451552032,0.0,0.2750026812,1.6500160872,0.470574723937,0.0175163484195,0.453058375517
 12/31  04:00:00,4.67777921104,0.449760442639,0.0,0.0,0.2750026812,1.6500160872,0.11469150818,0.0946915081799,0.02
 12/31  05:00:00,4.94628762437,0.717704274937,0.000564581025599,0.0,0.2750026812,1.6500160872,0.752095836054,0.299012498944,0.45308333711
 12/31  06:00:00,5.0721412422,0.844122473795,0.0,0.0,0.2750026812,1.6500160872,0.547354264978,0.527354264978,0.02
 12/31  07:00:00,5.14290405892,0.914885290516,0.0,0.0,0.2750026812,1.6500160872,1.10607027328,0.652984006874,0.453086266404
 12/31  08:00:00,2.57208871195,0.647069943545,0.0,0.0,0.2750026812,1.6500160872,1.04555128604,0.592467864485,0.453083421555
 12/31  09:00:00,2.30922351962,0.384204751216,0.0,0.0,0.2750026812,1.6500160872,0.237314811729,0.217314811729,0.02
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088412334,0.0,0.453088412334
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083425235,0.0,0.453083425235
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084040299,0.0,0.453084040299
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095471824,0.0,0.453095471824
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080410128,0.0,0.453080410128
 12/31  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088703172,0.0,0.453088703172
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079411081,0.0,0.453079411081
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073074265,0.0,0.453073074265
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086520548,0.0,0.453086520548
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077496702,0.0,0.453077496702
 12/31  24:00:00,4.47738374926,0.249364980851,0.0,0.0,0.2750026812,1.6500160872,0.0620044569007,0.0420044569007,0.02
